Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.09
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,27.34,18.01
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,39.44,29.07
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,53.84,42.07
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,68.07,54.8
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,81.64,66.79
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,95.17,78.58
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,115.41,95.93
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,135.6,113.0
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,125.35,103.87
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,116.25,95.79
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,291.12,248.04
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,443.41,375.52
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,522.01,439.86
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,582.2,488.8
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,455.93,382.51
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,333.18,277.74
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,276.02,229.85
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,209.6,173.59
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,272.36,226.9
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,321.34,267.86
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,247.73,206.04
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,170.79,140.89
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,230.68,192.34
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,279.69,233.7
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,215.48,179.5
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,151.18,124.97
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,122.3,100.6
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,94.15,76.59
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,85.52,69.3
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,76.96,62.0
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,67.57,53.92
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,58.26,45.8
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,48.14,36.94
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,37.94,27.87
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,28.2,19.03
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,18.48,10.85
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,10.54,2.14
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,5.7,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,11.42,3.55
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,19.8,11.56
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,28.19,19.28
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,37.93,28.05
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,47.68,36.7
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,56.65,44.61
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,66.1,52.84
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,119.45,99.43
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,175.01,146.69
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,184.43,153.99
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,193.96,161.54
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,185.83,153.85
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,178.16,146.7
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,215.67,178.06
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,269.4,221.88
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,203.7,167.2
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,156.74,127.86
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,141.48,115.29
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,126.68,102.93
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,102.41,82.34
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,78.87,62.31
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,63.29,49.08
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,47.75,35.78
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,90.23,72.13
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,134.14,109.01
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,128.84,104.54
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,123.58,100.29
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,130.55,106.34
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,137.22,112.07
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,124.26,101.49
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,111.57,91.14
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,97.81,79.57
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,84.18,67.98
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,69.43,55.33
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,54.86,42.59
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,40.94,30.1
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,27.31,18.75
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,15.85,6.43
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,139.88,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,291.25,226.74
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,383.69,322.37
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,483.51,410.53
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,557.1,472.52
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,632.9,533.43
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,447.23,380.94
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,201.93,169.25
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,232.77,195.12
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,263.75,219.92
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,287.89,239.33
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,311.91,258.46
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,385.07,317.52
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,441.25,361.74
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,444.97,362.73
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,448.0,363.48
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,543.02,438.66
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,618.38,496.63
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,591.97,474.88
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,565.14,453.48
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,717.88,574.61
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,824.06,652.76
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,790.64,627.93
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,754.41,602.14
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,713.24,571.09
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,669.7,536.49
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,623.42,499.72
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,572.31,458.36
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,517.28,412.82
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,461.68,365.46
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,402.96,314.49
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,345.1,262.93
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,284.45,208.42
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,225.96,155.58
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,166.55,104.68
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,112.37,62.56
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,60.42,31.62
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,30.79,21.52
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,20.02,9.75
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,12.73,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,172.51,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,361.76,285.16
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,456.25,387.28
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,556.68,475.46
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,627.82,534.46
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,700.21,591.1
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,755.43,632.69
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,801.53,665.72
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,842.3,692.78
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,880.83,717.43
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,909.41,734.81
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,934.86,749.73
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,951.28,758.48
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,964.06,764.77
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,969.23,766.75
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,970.52,766.23
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,962.88,758.23
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,951.36,747.81
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,935.09,735.63
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,915.07,721.01
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,887.94,700.63
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,857.43,677.99
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,821.6,652.79
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,782.82,625.36
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,738.57,593.7
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,692.05,557.73
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,641.5,517.72
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,589.4,475.42
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,532.0,427.77
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,474.3,378.42
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,414.01,325.87
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,354.01,272.1
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,291.59,215.16
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,231.78,160.46
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,170.87,107.74
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,115.14,63.87
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,61.27,31.41
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,29.75,20.83
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,21.28,11.2
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,12.73,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,109.3,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,231.17,181.47
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,306.53,262.09
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,388.12,337.27
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,449.57,391.95
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,517.51,449.49
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,575.38,495.71
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,633.2,540.15
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,728.04,612.2
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,818.53,677.98
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,848.63,697.93
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,875.87,716.05
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,894.42,726.37
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,909.61,734.3
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,916.15,736.5
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,919.09,736.33
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,910.74,728.25
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,907.47,724.14
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,892.26,711.59
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,873.57,696.82
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,848.01,677.26
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,819.32,655.58
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,784.6,630.71
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,747.2,603.79
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,627.27,509.37
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,506.68,412.21
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,491.58,400.89
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,470.43,383.36
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,419.73,341.32
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,371.17,300.41
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,324.57,260.67
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,280.37,222.26
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,232.87,180.47
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,188.47,141.4
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,143.86,103.34
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,103.14,70.45
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,65.43,44.31
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,40.18,30.0
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,26.39,15.49
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,13.64,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,95.63,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,200.91,154.23
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,287.82,241.89
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,383.23,327.43
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,450.85,386.22
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,521.18,444.88
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,583.96,495.22
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,645.0,542.34
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,689.04,574.15
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,731.49,604.06
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,418.69,354.85
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.35
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,104.36,84.21
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,147.42,120.15
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,147.53,119.76
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,147.81,119.61
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,120.11,96.18
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,93.69,73.85
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,203.09,165.64
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,309.28,251.91
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,187.78,152.42
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,72.64,56.04
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.17
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,58.4,44.19
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,60.62,46.12
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,62.83,48.06
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,51.27,38.31
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,39.74,28.53
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,48.59,36.19
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,57.45,43.86
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,52.12,39.39
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,46.79,34.9
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,41.02,30.0
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,35.26,25.05
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,29.06,19.71
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,22.88,14.31
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,17.14,9.19
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,11.42,4.49
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.58,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.82,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,117.79,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,300.6,231.3
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,394.59,329.54
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,496.3,419.25
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,569.37,480.42
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,638.66,535.84
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,418.49,356.53
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,118.34,96.41
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,158.84,131.37
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,215.32,178.29
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,573.65,476.82
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,895.41,711.43
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,906.52,712.14
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,923.3,719.95
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,930.12,723.02
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,933.28,723.76
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,929.05,718.57
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,921.08,710.96
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,907.07,699.58
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,889.41,685.87
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,865.8,668.51
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,838.69,648.81
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,804.76,625.25
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,767.9,599.55
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,726.47,570.4
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,682.55,537.3
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,632.73,498.31
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,581.37,457.26
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,526.96,412.92
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,471.84,366.75
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,412.5,316.02
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,353.78,264.52
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,291.96,209.95
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,232.93,157.5
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,172.94,106.73
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,117.73,63.75
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,64.35,31.35
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,29.5,20.09
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,21.54,11.77
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,13.38,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,50.94,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,142.41,107.45
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,198.36,164.58
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,256.45,216.87
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,302.66,257.15
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,349.36,296.3
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,390.32,330.1
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,431.74,363.39
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,635.97,526.79
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,821.52,663.37
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,852.01,682.39
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,879.64,700.43
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,774.18,620.07
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,649.35,521.15
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,583.5,468.24
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,516.26,413.51
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,597.88,476.79
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,675.1,534.47
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,665.86,526.13
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,654.8,517.02
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,387.76,310.51
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,120.58,93.07
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,285.15,227.84
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,426.67,338.6
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,211.75,168.91
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,10.58,3.15
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,226.94,183.26
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,419.16,333.1
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,401.47,316.95
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,372.31,292.14
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,315.07,245.53
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,259.9,200.48
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,219.51,166.01
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,181.19,133.21
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,158.59,107.26
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,118.13,67.98
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,67.61,36.13
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,32.95,23.04
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,23.63,13.63
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,14.01,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,7.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,121.37,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,308.33,241.3
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,403.56,344.04
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,506.6,437.98
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,581.46,503.73
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,652.66,563.72
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,710.66,611.41
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,767.94,657.08
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,812.98,690.75
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,855.98,722.12
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,887.26,744.96
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,915.54,765.34
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,924.8,769.49
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,939.62,778.12
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,946.12,781.65
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,948.92,782.55
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,944.79,776.91
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,936.88,768.63
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,922.0,756.7
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,903.47,742.18
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,770.02,638.79
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,623.79,517.64
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,717.69,597.21
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,778.24,646.35
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,735.54,613.04
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,690.6,575.91
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,571.24,476.21
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,456.9,380.11
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,293.26,243.59
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,147.2,120.42
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,133.99,109.74
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,121.14,99.2
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,106.9,87.33
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,92.89,75.52
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,77.62,62.37
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,62.54,49.17
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,48.09,36.32
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,33.96,24.88
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,21.6,12.67
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.79,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,127.68,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,321.94,254.56
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,418.04,358.03
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,521.93,451.4
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,589.93,510.13
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,667.88,574.07
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,725.56,618.53
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,782.38,660.58
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,826.84,691.68
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,869.14,720.36
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,900.3,739.32
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,928.39,755.66
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,938.28,758.91
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,953.69,766.36
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,960.44,768.43
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,963.42,767.96
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,957.76,760.68
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,948.32,751.01
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,933.36,739.02
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,914.72,724.66
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,888.86,704.08
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,859.66,681.36
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,824.92,656.04
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,787.3,628.68
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,743.85,597.52
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,698.22,562.38
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,648.09,523.44
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,598.72,483.94
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,542.18,437.76
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,485.16,389.73
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,425.1,338.2
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,365.9,285.73
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,303.33,229.14
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,243.48,174.4
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,183.09,121.11
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,125.48,73.89
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,71.96,38.81
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,33.74,24.88
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,28.57,18.93
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.74,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,45.33,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,130.15,100.31
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,182.15,154.12
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,235.41,203.03
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,279.09,241.58
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,323.38,279.18
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,362.85,311.77
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,402.57,343.56
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,428.63,362.46
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,453.47,379.97
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,489.48,407.54
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,524.84,434.03
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,741.55,602.2
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,931.56,733.73
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,938.73,732.96
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,942.2,732.24
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,829.8,651.89
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,703.12,557.35
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,565.97,453.13
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,434.61,349.44
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,528.78,425.27
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,601.07,480.96
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,538.31,431.32
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,479.04,384.92
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,399.56,322.71
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,327.59,265.36
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,355.21,288.46
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,374.82,303.88
