Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,359.81,290.9
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,340.3,273.72
2016,1,11,15,15,328.0,175.5,1.3,11.5,319.0,301.32,241.24
2016,1,11,15,30,314.0,163.0,1.2,11.0,290.0,263.49,209.18
2016,1,11,15,45,518.5,116.5,1.1,11.0,297.5,263.68,201.35
2016,1,11,16,0,723.0,70.0,1.0,11.0,305.0,238.51,168.97
2016,1,11,16,15,675.5,64.5,0.95,10.5,257.5,179.31,117.64
2016,1,11,16,30,628.0,59.0,0.9,10.0,210.0,125.28,74.07
2016,1,11,16,45,557.5,51.0,0.85,9.5,162.5,73.19,39.78
2016,1,11,17,0,487.0,43.0,0.8,9.0,115.0,34.46,25.13
2016,1,11,17,15,359.0,31.5,0.85,8.5,73.5,25.67,16.29
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,16.6,0.0
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,9.1,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,155.27,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,326.84,255.65
2016,1,12,8,15,506.0,36.5,3.35,4.5,110.5,420.91,355.97
2016,1,12,8,30,608.0,45.0,3.2,5.0,157.0,515.52,439.95
2016,1,12,8,45,669.0,50.5,3.05,6.0,206.5,590.21,501.62
2016,1,12,9,0,730.0,56.0,2.9,7.0,256.0,666.5,560.88
2016,1,12,9,15,768.5,60.0,2.7,8.0,303.5,723.86,601.97
2016,1,12,9,30,807.0,64.0,2.5,9.0,351.0,780.47,640.26
2016,1,12,9,45,833.5,66.5,2.35,10.0,394.5,823.63,667.08
2016,1,12,10,0,860.0,69.0,2.2,11.0,438.0,864.65,691.26
2016,1,12,10,15,878.0,71.5,2.05,11.5,476.0,886.72,702.3
2016,1,12,10,30,896.0,74.0,1.9,12.0,514.0,914.51,717.19
2016,1,12,10,45,909.0,75.5,1.8,13.0,545.0,933.25,724.62
2016,1,12,11,0,922.0,77.0,1.7,14.0,576.0,948.52,729.61
2016,1,12,11,15,930.5,78.0,1.6,14.5,599.5,955.41,730.25
2016,1,12,11,30,939.0,79.0,1.5,15.0,623.0,958.54,728.52
2016,1,12,11,45,945.5,79.0,1.4,15.5,638.5,954.79,722.35
2016,1,12,12,0,952.0,79.0,1.3,16.0,654.0,947.21,713.87
2016,1,12,12,15,954.0,79.5,1.25,16.0,661.0,932.42,702.96
2016,1,12,12,30,956.0,80.0,1.2,16.0,668.0,913.92,689.82
2016,1,12,12,45,955.5,79.5,1.15,16.0,666.0,888.53,672.24
2016,1,12,13,0,955.0,79.0,1.1,16.0,664.0,859.72,652.51
2016,1,12,13,15,951.5,78.5,1.05,16.0,654.0,825.31,629.05
2016,1,12,13,30,948.0,78.0,1.0,16.0,644.0,787.92,603.56
2016,1,12,13,45,942.0,77.5,1.0,16.0,625.5,745.99,575.49
2016,1,12,14,0,936.0,77.0,1.0,16.0,607.0,701.64,543.94
2016,1,12,14,15,926.0,75.5,0.9,16.0,581.0,651.57,505.74
2016,1,12,14,30,916.0,74.0,0.8,16.0,555.0,599.9,465.53
2016,1,12,14,45,900.5,72.5,0.75,16.0,521.0,544.05,421.64
2016,1,12,15,0,885.0,71.0,0.7,16.0,487.0,487.66,376.01
2016,1,12,15,15,864.5,68.5,0.55,15.5,447.5,428.1,326.54
2016,1,12,15,30,844.0,66.0,0.4,15.0,408.0,368.43,275.56
2016,1,12,15,45,814.5,63.0,0.3,15.0,363.0,306.55,221.7
2016,1,12,16,0,785.0,60.0,0.2,15.0,318.0,246.96,169.25
2016,1,12,16,15,741.0,55.5,0.3,14.5,269.5,185.95,117.83
2016,1,12,16,30,697.0,51.0,0.4,14.0,221.0,129.62,73.22
2016,1,12,16,45,627.0,44.5,0.55,13.5,172.0,74.91,38.0
2016,1,12,17,0,557.0,38.0,0.7,13.0,123.0,32.88,23.35
2016,1,12,17,15,431.0,28.5,0.8,12.0,79.5,25.06,15.64
2016,1,12,17,30,305.0,19.0,0.9,11.0,36.0,15.64,0.0
2016,1,12,17,45,152.5,9.5,1.05,10.5,18.0,8.64,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,149.45,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,314.19,244.1
2016,1,13,8,15,486.5,37.5,2.8,6.5,109.5,409.09,343.01
2016,1,13,8,30,589.0,47.0,2.7,7.0,156.0,511.96,432.83
2016,1,13,8,45,649.5,53.0,2.65,8.0,205.0,578.61,487.49
2016,1,13,9,0,710.0,59.0,2.6,9.0,254.0,654.73,546.43
2016,1,13,9,15,749.0,63.0,2.8,10.0,301.5,712.16,589.3
2016,1,13,9,30,788.0,67.0,3.0,11.0,349.0,768.85,630.07
2016,1,13,9,45,815.0,70.5,3.2,12.0,392.5,813.48,660.57
2016,1,13,10,0,842.0,74.0,3.4,13.0,436.0,856.03,688.85
2016,1,13,10,15,860.5,76.0,3.5,13.5,473.5,886.62,708.59
2016,1,13,10,30,879.0,78.0,3.6,14.0,511.0,914.24,726.08
2016,1,13,10,45,891.5,80.0,3.7,14.5,542.0,924.04,730.72
2016,1,13,11,0,904.0,82.0,3.8,15.0,573.0,939.46,739.63
2016,1,13,11,15,913.0,83.5,3.8,15.0,596.5,947.46,744.06
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,951.74,746.09
2016,1,13,11,45,927.0,86.0,3.85,15.5,635.5,948.01,741.56
2016,1,13,12,0,932.0,87.0,3.9,16.0,651.0,940.5,734.62
2016,1,13,12,15,934.5,87.0,3.9,16.0,658.5,925.85,723.9
2016,1,13,12,30,937.0,87.0,3.9,16.0,666.0,907.54,710.78
2016,1,13,12,45,937.0,87.0,3.9,16.5,664.5,883.55,692.44
2016,1,13,13,0,937.0,87.0,3.9,17.0,663.0,856.17,671.83
2016,1,13,13,15,933.5,86.5,3.85,17.0,653.0,822.24,647.59
2016,1,13,13,30,930.0,86.0,3.8,17.0,643.0,785.39,621.23
2016,1,13,13,45,923.5,85.0,3.8,17.0,624.5,743.15,591.02
2016,1,13,14,0,917.0,84.0,3.8,17.0,606.0,698.59,557.16
2016,1,13,14,15,907.0,82.5,3.75,16.5,580.0,649.25,519.3
2016,1,13,14,30,897.0,81.0,3.7,16.0,554.0,598.35,479.19
2016,1,13,14,45,882.5,79.0,3.65,16.0,520.5,544.8,434.95
2016,1,13,15,0,868.0,77.0,3.6,16.0,487.0,488.5,387.36
2016,1,13,15,15,847.0,74.0,3.35,15.5,447.5,428.24,335.72
2016,1,13,15,30,826.0,71.0,3.1,15.0,408.0,368.72,283.28
2016,1,13,15,45,795.0,68.0,2.85,15.0,363.0,307.25,227.96
2016,1,13,16,0,764.0,65.0,2.6,15.0,318.0,248.26,174.52
2016,1,13,16,15,719.0,60.0,2.4,14.0,270.0,187.67,122.04
2016,1,13,16,30,674.0,55.0,2.2,13.0,222.0,131.92,76.9
2016,1,13,16,45,603.0,48.5,2.0,12.0,173.0,75.72,39.4
2016,1,13,17,0,532.0,42.0,1.8,11.0,124.0,33.45,24.08
2016,1,13,17,15,408.0,31.5,1.85,10.5,80.5,25.54,16.25
2016,1,13,17,30,284.0,21.0,1.9,10.0,37.0,17.4,1.27
2016,1,13,17,45,142.0,10.5,1.95,9.5,18.5,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.0,16.0,2.75,8.0,29.0,124.05,0.0
2016,1,14,8,0,288.0,32.0,3.1,9.0,58.0,257.6,198.28
2016,1,14,8,15,391.0,43.5,3.05,9.5,102.5,352.01,293.01
2016,1,14,8,30,494.0,55.0,3.0,10.0,147.0,454.31,382.51
2016,1,14,8,45,564.5,61.5,3.0,11.0,195.0,533.03,447.61
2016,1,14,9,0,635.0,68.0,3.0,12.0,243.0,614.4,511.17
2016,1,14,9,15,410.5,109.0,3.25,12.5,229.5,497.03,416.35
2016,1,14,9,30,186.0,150.0,3.5,13.0,216.0,339.3,283.94
2016,1,14,9,45,483.0,117.5,3.8,14.0,319.0,585.74,487.0
2016,1,14,10,0,780.0,85.0,4.1,15.0,422.0,815.93,659.32
2016,1,14,10,15,800.0,88.0,4.15,15.5,459.0,848.37,679.15
2016,1,14,10,30,820.0,91.0,4.2,16.0,496.0,878.03,698.06
2016,1,14,10,45,834.5,93.0,4.3,16.5,526.5,898.41,710.39
2016,1,14,11,0,849.0,95.0,4.4,17.0,557.0,915.47,720.67
2016,1,14,11,15,665.0,156.5,4.4,17.0,527.5,822.3,652.02
2016,1,14,11,30,481.0,218.0,4.4,17.0,498.0,711.8,567.17
2016,1,14,11,45,550.0,199.5,4.45,17.5,527.5,746.08,593.43
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,782.93,620.27
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,719.6,570.71
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,661.83,525.22
2016,1,14,12,45,649.5,178.0,4.65,18.5,579.5,757.7,600.71
2016,1,14,13,0,870.0,104.0,4.7,19.0,641.0,829.77,652.82
2016,1,14,13,15,473.5,189.5,4.7,19.0,481.5,582.85,464.9
2016,1,14,13,30,77.0,275.0,4.7,19.0,322.0,325.79,258.26
2016,1,14,13,45,41.0,229.5,4.75,19.0,255.0,248.71,197.36
2016,1,14,14,0,5.0,184.0,4.8,19.0,188.0,170.07,133.81
2016,1,14,14,15,102.5,214.0,4.75,19.0,269.0,272.56,218.0
2016,1,14,14,30,200.0,244.0,4.7,19.0,350.0,350.1,279.9
2016,1,14,14,45,103.0,203.5,4.7,19.0,258.0,248.07,197.76
2016,1,14,15,0,6.0,163.0,4.7,19.0,166.0,148.5,117.13
2016,1,14,15,15,384.0,122.5,4.5,18.5,280.5,281.63,222.78
2016,1,14,15,30,762.0,82.0,4.3,18.0,395.0,358.26,274.72
2016,1,14,15,45,734.0,77.5,4.1,18.0,352.0,298.14,220.75
2016,1,14,16,0,706.0,73.0,3.9,18.0,309.0,241.47,169.82
2016,1,14,16,15,660.0,67.5,3.55,17.0,262.0,183.14,119.79
2016,1,14,16,30,614.0,62.0,3.2,16.0,215.0,129.81,76.92
2016,1,14,16,45,545.0,53.5,2.85,15.5,168.0,77.69,42.07
2016,1,14,17,0,476.0,45.0,2.5,15.0,121.0,35.84,25.76
2016,1,14,17,15,356.5,33.5,2.5,14.5,79.0,27.15,17.39
2016,1,14,17,30,237.0,22.0,2.5,14.0,37.0,18.19,3.04
2016,1,14,17,45,118.5,11.0,2.55,13.5,18.5,10.01,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.4,6.5,34.0,168.74,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,68.0,354.54,277.32
2016,1,15,8,15,567.5,33.5,4.4,7.5,117.0,450.86,379.09
2016,1,15,8,30,668.0,41.0,4.3,8.0,166.0,553.75,468.83
2016,1,15,8,45,729.5,45.0,4.2,9.0,217.0,628.82,530.41
2016,1,15,9,0,791.0,49.0,4.1,10.0,268.0,705.56,589.63
2016,1,15,9,15,826.5,52.5,4.0,10.5,317.0,754.0,625.33
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,808.77,664.38
2016,1,15,9,45,888.5,57.5,3.8,12.0,410.5,851.73,691.9
2016,1,15,10,0,915.0,59.0,3.7,13.0,455.0,892.63,717.0
2016,1,15,10,15,931.0,60.5,3.5,13.5,493.0,921.64,733.5
2016,1,15,10,30,947.0,62.0,3.3,14.0,531.0,947.51,747.39
2016,1,15,10,45,959.0,63.0,3.1,15.0,562.5,965.65,754.13
2016,1,15,11,0,971.0,64.0,2.9,16.0,594.0,980.11,758.17
2016,1,15,11,15,978.0,65.0,2.7,16.0,618.0,986.15,759.19
2016,1,15,11,30,985.0,66.0,2.5,16.0,642.0,988.24,757.59
2016,1,15,11,45,985.0,68.5,2.3,16.5,657.0,981.83,748.89
2016,1,15,12,0,985.0,71.0,2.1,17.0,672.0,971.46,737.69
2016,1,15,12,15,986.0,71.5,1.95,17.0,679.0,955.62,724.96
2016,1,15,12,30,987.0,72.0,1.8,17.0,686.0,935.97,709.83
2016,1,15,12,45,986.0,71.5,1.65,17.5,684.0,909.72,689.12
2016,1,15,13,0,985.0,71.0,1.5,18.0,682.0,879.94,666.26
2016,1,15,13,15,981.5,71.0,1.45,18.0,672.0,845.41,642.8
2016,1,15,13,30,978.0,71.0,1.4,18.0,662.0,807.76,617.22
2016,1,15,13,45,970.0,70.5,1.35,18.5,643.0,763.46,585.84
2016,1,15,14,0,962.0,70.0,1.3,19.0,624.0,716.8,551.86
2016,1,15,14,15,952.5,69.0,1.35,18.5,597.5,666.53,516.21
2016,1,15,14,30,943.0,68.0,1.4,18.0,571.0,614.52,477.94
2016,1,15,14,45,926.5,67.0,1.45,18.0,536.5,557.36,433.51
2016,1,15,15,0,910.0,66.0,1.5,18.0,502.0,499.68,387.09
2016,1,15,15,15,890.5,64.0,1.35,17.5,462.0,439.49,337.0
2016,1,15,15,30,871.0,62.0,1.2,17.0,422.0,379.71,285.69
2016,1,15,15,45,840.0,59.5,1.1,17.0,376.5,315.66,229.7
2016,1,15,16,0,809.0,57.0,1.0,17.0,331.0,254.5,175.52
2016,1,15,16,15,767.0,53.0,0.9,16.5,282.0,192.6,122.32
2016,1,15,16,30,725.0,49.0,0.8,16.0,233.0,135.07,75.95
2016,1,15,16,45,656.0,43.5,0.7,16.0,183.0,79.14,39.11
2016,1,15,17,0,587.0,38.0,0.6,16.0,133.0,32.64,22.93
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.5,25.31,15.89
2016,1,15,17,30,346.0,20.0,0.7,15.0,42.0,17.83,4.12
2016,1,15,17,45,173.0,10.0,0.75,14.5,21.0,9.1,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,8.5,16.0,1.15,7.5,17.0,22.31,0.0
2016,1,16,8,0,17.0,32.0,1.2,8.0,34.0,50.75,35.02
2016,1,16,8,15,44.0,54.0,1.4,8.0,61.5,97.55,78.39
2016,1,16,8,30,71.0,76.0,1.6,8.0,89.0,155.84,130.14
2016,1,16,8,45,81.0,98.5,1.8,8.5,117.5,191.92,161.75
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,227.8,192.42
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,267.25,226.13
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,308.22,260.37
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,151.62,127.37
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,7.04,0.46
2016,1,16,10,15,0.0,8.0,2.0,10.5,8.0,7.04,0.45
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.05,0.43
2016,1,16,10,45,0.0,9.0,2.0,11.5,9.0,7.93,1.17
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,8.82,1.9
2016,1,16,11,15,8.5,116.0,2.25,12.0,121.0,112.28,89.8
2016,1,16,11,30,17.0,222.0,2.5,12.0,232.0,227.13,184.28
2016,1,16,11,45,21.0,231.5,2.75,12.5,244.0,239.17,193.41
2016,1,16,12,0,25.0,241.0,3.0,13.0,256.0,251.07,202.7
2016,1,16,12,15,255.0,238.5,3.5,13.0,397.5,493.58,402.24
2016,1,16,12,30,485.0,236.0,4.0,13.0,539.0,694.57,560.26
2016,1,16,12,45,486.5,235.0,4.55,13.5,538.5,679.11,548.29
2016,1,16,13,0,488.0,234.0,5.1,14.0,538.0,661.66,535.83
2016,1,16,13,15,700.5,162.0,5.3,14.0,591.0,737.77,598.94
2016,1,16,13,30,913.0,90.0,5.5,14.0,644.0,782.61,634.89
2016,1,16,13,45,909.5,88.0,5.75,14.5,627.0,742.04,604.18
2016,1,16,14,0,906.0,86.0,6.0,15.0,610.0,698.96,570.13
2016,1,16,14,15,896.0,85.0,6.15,14.5,584.5,650.58,532.25
2016,1,16,14,30,886.0,84.0,6.3,14.0,559.0,602.9,493.69
2016,1,16,14,45,857.5,86.0,6.5,14.0,523.5,544.37,444.5
2016,1,16,15,0,829.0,88.0,6.7,14.0,488.0,486.55,394.63
2016,1,16,15,15,806.5,85.5,6.85,13.5,449.0,427.9,343.43
2016,1,16,15,30,784.0,83.0,7.0,13.0,410.0,370.19,291.58
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.5,304.79,233.32
2016,1,16,16,0,656.0,89.0,7.4,12.0,313.0,246.69,181.32
2016,1,16,16,15,608.0,82.5,7.35,11.0,266.0,189.59,131.08
2016,1,16,16,30,560.0,76.0,7.3,10.0,219.0,137.87,88.24
2016,1,16,16,45,475.5,67.0,7.25,9.5,170.5,87.27,53.24
2016,1,16,17,0,391.0,58.0,7.2,9.0,122.0,44.59,34.3
2016,1,16,17,15,280.5,42.5,6.9,8.0,80.5,33.09,23.25
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,21.28,7.59
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,12.28,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.0,13.5,0.7,1.5,33.5,163.66,0.0
2016,1,17,8,0,434.0,27.0,0.7,2.0,67.0,334.58,263.41
2016,1,17,8,15,533.0,35.0,0.85,2.5,114.5,429.46,359.77
2016,1,17,8,30,632.0,43.0,1.0,3.0,162.0,530.84,446.8
2016,1,17,8,45,689.5,48.0,1.2,4.0,212.0,603.3,506.12
2016,1,17,9,0,747.0,53.0,1.4,5.0,262.0,677.27,563.8
2016,1,17,9,15,783.5,57.0,1.5,5.5,310.0,733.93,605.96
2016,1,17,9,30,820.0,61.0,1.6,6.0,358.0,789.8,646.14
2016,1,17,9,45,841.0,64.5,1.7,7.0,401.0,830.4,672.77
2016,1,17,10,0,862.0,68.0,1.8,8.0,444.0,868.65,697.15
2016,1,17,10,15,879.5,70.5,1.9,8.5,482.0,890.81,710.86
2016,1,17,10,30,897.0,73.0,2.0,9.0,520.0,918.78,728.78
2016,1,17,10,45,905.0,76.0,2.1,9.5,550.5,935.46,738.58
2016,1,17,11,0,913.0,79.0,2.2,10.0,581.0,948.56,746.04
2016,1,17,11,15,921.0,80.0,2.25,10.0,604.5,955.47,750.13
2016,1,17,11,30,929.0,81.0,2.3,10.0,628.0,958.63,751.84
2016,1,17,11,45,929.5,83.5,2.35,10.5,643.0,952.98,746.23
2016,1,17,12,0,930.0,86.0,2.4,11.0,658.0,943.57,738.26
2016,1,17,12,15,932.0,86.5,2.45,11.0,665.0,929.39,728.51
2016,1,17,12,30,934.0,87.0,2.5,11.0,672.0,911.56,716.32
2016,1,17,12,45,930.5,88.0,2.55,11.5,670.0,886.08,697.53
2016,1,17,13,0,927.0,89.0,2.6,12.0,668.0,857.35,676.55
2016,1,17,13,15,923.0,88.5,2.7,12.0,658.5,823.45,653.43
2016,1,17,13,30,919.0,88.0,2.8,12.0,649.0,786.67,628.04
2016,1,17,13,45,757.0,132.0,2.9,12.0,585.5,689.88,555.78
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,587.51,475.93
2016,1,17,14,15,739.0,130.0,3.05,12.0,541.0,605.82,491.3
2016,1,17,14,30,883.0,84.0,3.1,12.0,560.0,602.96,488.44
2016,1,17,14,45,864.5,83.0,3.15,12.0,526.5,546.67,441.94
2016,1,17,15,0,846.0,82.0,3.2,12.0,493.0,490.2,394.24
2016,1,17,15,15,816.0,75.5,3.05,11.5,446.0,423.53,337.49
2016,1,17,15,30,786.0,69.0,2.9,11.0,399.0,358.72,280.75
2016,1,17,15,45,735.5,73.0,2.75,11.0,356.0,300.04,227.81
2016,1,17,16,0,685.0,77.0,2.6,11.0,313.0,243.98,177.12
2016,1,17,16,15,645.5,70.5,2.25,10.0,267.0,186.79,126.68
2016,1,17,16,30,606.0,64.0,1.9,9.0,221.0,133.87,82.58
2016,1,17,16,45,537.0,56.5,1.6,8.5,174.5,82.63,46.94
2016,1,17,17,0,468.0,49.0,1.3,8.0,128.0,39.81,30.25
2016,1,17,17,15,362.5,37.0,1.3,7.5,85.5,30.0,20.77
2016,1,17,17,30,257.0,25.0,1.3,7.0,43.0,20.71,8.27
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.5,11.37,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,143.47,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,298.09,237.28
2016,1,18,8,15,457.0,41.0,2.45,3.5,110.5,393.55,333.91
2016,1,18,8,30,560.0,51.0,2.4,4.0,157.0,496.84,424.9
2016,1,18,8,45,622.0,57.5,2.4,5.0,206.5,571.49,486.47
2016,1,18,9,0,684.0,64.0,2.4,6.0,256.0,648.41,546.55
2016,1,18,9,15,724.5,69.0,2.35,6.5,304.0,701.54,586.02
2016,1,18,9,30,765.0,74.0,2.3,7.0,352.0,760.8,628.59
2016,1,18,9,45,792.5,77.5,2.3,7.5,396.0,806.01,659.5
2016,1,18,10,0,820.0,81.0,2.3,8.0,440.0,849.2,688.2
2016,1,18,10,15,839.5,84.0,2.2,8.5,478.5,882.21,707.97
2016,1,18,10,30,859.0,87.0,2.1,9.0,517.0,912.31,725.29
2016,1,18,10,45,873.0,89.0,2.05,9.5,549.0,932.94,736.2
2016,1,18,11,0,887.0,91.0,2.0,10.0,581.0,950.11,744.73
2016,1,18,11,15,896.5,92.0,1.95,10.5,605.5,958.26,747.05
2016,1,18,11,30,906.0,93.0,1.9,11.0,630.0,953.53,740.73
2016,1,18,11,45,917.0,92.0,1.85,11.5,647.0,953.3,737.86
2016,1,18,12,0,928.0,91.0,1.8,12.0,664.0,949.24,732.49
2016,1,18,12,15,930.5,91.5,1.7,12.0,672.0,935.53,721.42
2016,1,18,12,30,933.0,92.0,1.6,12.0,680.0,918.13,708.09
2016,1,18,12,45,934.0,91.5,1.55,12.5,679.5,894.7,690.21
2016,1,18,13,0,935.0,91.0,1.5,13.0,679.0,867.81,670.17
2016,1,18,13,15,932.0,90.5,1.35,13.0,669.5,834.44,645.71
2016,1,18,13,30,929.0,90.0,1.2,13.0,660.0,798.08,619.25
2016,1,18,13,45,923.0,89.0,1.1,13.5,642.0,756.24,588.49
2016,1,18,14,0,917.0,88.0,1.0,14.0,624.0,712.0,554.79
2016,1,18,14,15,907.5,86.5,0.9,14.0,598.0,662.87,517.27
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,614.4,479.35
2016,1,18,14,45,887.0,82.0,0.75,14.0,539.5,559.19,436.07
2016,1,18,15,0,876.0,79.0,0.7,14.0,507.0,503.05,390.78
2016,1,18,15,15,855.5,76.5,0.7,13.5,467.0,442.74,341.88
2016,1,18,15,30,835.0,74.0,0.7,13.0,427.0,383.06,291.63
2016,1,18,15,45,806.0,70.5,0.75,13.0,382.0,320.72,237.57
2016,1,18,16,0,777.0,67.0,0.8,13.0,337.0,260.62,184.37
2016,1,18,16,15,734.5,62.5,0.8,12.0,288.0,199.57,131.75
2016,1,18,16,30,692.0,58.0,0.8,11.0,239.0,143.03,85.46
2016,1,18,16,45,625.0,51.5,0.85,10.5,189.5,85.04,45.17
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,37.52,28.0
2016,1,18,17,15,442.5,35.0,1.0,9.0,94.0,28.22,19.16
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,20.68,9.0
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.5,3.3,6.0,30.5,121.76,0.0
2016,1,19,8,0,276.0,35.0,3.4,6.0,61.0,252.15,199.47
2016,1,19,8,15,379.0,47.0,3.5,6.5,106.0,347.56,293.56
2016,1,19,8,30,482.0,59.0,3.6,7.0,151.0,450.62,384.96
2016,1,19,8,45,547.0,67.0,3.75,7.5,199.5,527.38,450.78
2016,1,19,9,0,612.0,75.0,3.9,8.0,248.0,606.49,515.21
2016,1,19,9,15,655.0,81.0,4.1,8.5,295.0,667.14,562.84
2016,1,19,9,30,698.0,87.0,4.3,9.0,342.0,727.68,609.19
2016,1,19,9,45,542.0,130.0,4.55,10.0,342.5,654.24,548.94
2016,1,19,10,0,386.0,173.0,4.8,11.0,343.0,560.89,469.93
2016,1,19,10,15,404.5,181.5,5.15,12.0,373.0,608.14,505.81
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,637.55,526.98
2016,1,19,10,45,417.0,207.5,5.9,14.0,428.0,653.14,536.59
2016,1,19,11,0,411.0,225.0,6.3,15.0,453.0,649.95,531.97
2016,1,19,11,15,219.5,231.0,6.35,15.5,353.5,459.17,376.0
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,252.96,203.56
2016,1,19,11,45,28.0,243.0,6.5,16.5,260.0,257.42,206.82
2016,1,19,12,0,28.0,249.0,6.6,17.0,266.0,261.89,209.82
2016,1,19,12,15,28.0,251.5,6.5,17.0,269.0,262.66,210.25
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,263.45,210.73
2016,1,19,12,45,50.0,272.0,6.35,17.5,304.0,313.27,250.7
2016,1,19,13,0,72.0,290.0,6.3,18.0,336.0,347.11,277.48
2016,1,19,13,15,72.5,285.5,6.2,18.0,331.0,338.09,270.24
2016,1,19,13,30,73.0,281.0,6.1,18.0,326.0,328.99,263.03
2016,1,19,13,45,275.0,251.0,6.0,18.0,413.5,456.8,368.29
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,555.9,447.67
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,509.05,409.67
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,463.49,372.75
2016,1,19,14,45,246.0,213.5,5.6,18.0,346.0,340.03,273.12
2016,1,19,15,0,71.0,214.0,5.5,18.0,249.0,230.51,184.26
2016,1,19,15,15,387.0,159.0,5.15,17.5,326.0,320.72,255.32
2016,1,19,15,30,703.0,104.0,4.8,17.0,403.0,363.85,282.33
2016,1,19,15,45,667.0,99.5,4.45,17.0,359.5,305.0,229.86
2016,1,19,16,0,631.0,95.0,4.1,17.0,316.0,249.44,180.34
2016,1,19,16,15,584.0,87.5,3.6,16.5,269.5,192.69,131.53
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,141.26,89.67
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.0,91.39,54.91
2016,1,19,17,0,404.0,59.0,2.3,15.0,129.0,47.44,36.1
2016,1,19,17,15,296.5,44.5,2.15,14.5,86.5,34.54,24.15
2016,1,19,17,30,189.0,30.0,2.0,14.0,44.0,23.59,11.4
2016,1,19,17,45,94.5,15.0,1.95,14.0,22.0,13.64,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.5,2.65,3.5,30.0,113.06,0.0
2016,1,20,8,0,239.0,37.0,2.7,4.0,60.0,234.89,187.23
2016,1,20,8,15,339.0,51.0,2.6,4.5,104.5,326.07,276.67
2016,1,20,8,30,439.0,65.0,2.5,5.0,149.0,425.91,365.03
2016,1,20,8,45,511.0,73.0,2.45,5.5,198.0,507.27,434.49
2016,1,20,9,0,583.0,81.0,2.4,6.0,247.0,591.13,501.76
2016,1,20,9,15,626.5,87.5,2.25,6.5,293.5,652.29,547.65
2016,1,20,9,30,670.0,94.0,2.1,7.0,340.0,713.35,591.46
2016,1,20,9,45,337.0,123.0,1.95,8.0,247.0,468.68,393.53
2016,1,20,10,0,4.0,152.0,1.8,9.0,154.0,150.2,122.48
2016,1,20,10,15,16.0,175.5,1.55,9.5,183.5,184.93,152.13
2016,1,20,10,30,28.0,199.0,1.3,10.0,213.0,219.87,180.41
2016,1,20,10,45,28.0,211.5,1.05,10.5,226.5,231.41,188.6
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,242.94,196.67
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.5,277.86,223.82
2016,1,20,11,30,40.0,250.0,0.8,12.0,275.0,295.55,236.95
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.5,272.07,217.32
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,235.02,187.28
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.5,285.84,228.66
2016,1,20,12,30,49.0,277.0,1.6,13.0,309.0,321.31,257.25
2016,1,20,12,45,33.0,255.0,2.0,13.5,276.5,280.38,224.43
2016,1,20,13,0,17.0,233.0,2.4,14.0,244.0,229.84,183.76
2016,1,20,13,15,20.5,237.0,2.6,14.0,250.5,235.25,188.51
2016,1,20,13,30,24.0,241.0,2.8,14.0,257.0,240.33,192.85
2016,1,20,13,45,16.0,219.0,3.05,14.5,229.5,211.68,169.45
2016,1,20,14,0,8.0,197.0,3.3,15.0,202.0,184.13,146.94
2016,1,20,14,15,89.0,226.0,3.35,15.0,275.5,268.66,216.99
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,345.21,278.55
2016,1,20,14,45,211.5,236.0,3.45,15.0,345.5,337.43,272.15
2016,1,20,15,0,253.0,217.0,3.5,15.0,342.0,330.76,266.21
2016,1,20,15,15,136.0,189.5,3.35,14.5,256.0,233.93,188.15
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,150.37,120.86
2016,1,20,15,45,316.5,131.0,3.1,14.0,243.5,219.69,171.29
2016,1,20,16,0,614.0,100.0,3.0,14.0,317.0,250.79,183.95
2016,1,20,16,15,566.0,92.0,2.7,13.5,270.5,194.25,134.93
2016,1,20,16,30,518.0,84.0,2.4,13.0,224.0,143.19,93.08
2016,1,20,16,45,442.5,74.0,2.15,12.5,176.5,91.72,56.65
2016,1,20,17,0,367.0,64.0,1.9,12.0,129.0,51.63,40.3
2016,1,20,17,15,265.0,48.0,1.75,11.5,86.5,37.16,26.83
2016,1,20,17,30,163.0,32.0,1.6,11.0,44.0,25.11,13.36
2016,1,20,17,45,81.5,16.0,1.45,11.0,22.0,14.55,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,16.0,3.75,11.5,32.0,136.92,0.0
2016,1,21,8,0,326.0,32.0,4.1,12.0,64.0,281.6,220.2
2016,1,21,8,15,428.5,42.5,4.45,12.0,110.0,376.48,313.0
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,479.24,404.17
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,557.44,470.39
2016,1,21,9,0,668.0,65.0,5.5,13.0,256.0,638.37,536.34
2016,1,21,9,15,710.0,70.0,5.9,13.0,304.0,698.5,584.99
2016,1,21,9,30,752.0,75.0,6.3,13.0,352.0,753.04,628.19
2016,1,21,9,45,783.5,78.0,6.7,13.5,397.0,801.12,664.41
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,847.38,698.66
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,881.08,723.87
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,911.89,746.86
2016,1,21,10,45,866.0,90.0,8.0,14.0,552.0,931.26,761.14
2016,1,21,11,0,877.0,93.0,8.3,14.0,584.0,947.13,772.89
2016,1,21,11,15,885.5,94.5,8.4,14.0,608.0,955.21,778.13
2016,1,21,11,30,894.0,96.0,8.5,14.0,632.0,959.56,780.74
2016,1,21,11,45,652.0,177.5,8.65,14.0,574.0,827.39,678.92
2016,1,21,12,0,410.0,259.0,8.8,14.0,516.0,666.04,547.35
2016,1,21,12,15,236.5,273.5,8.75,14.0,422.0,518.35,425.5
2016,1,21,12,30,63.0,288.0,8.7,14.0,328.0,345.58,281.19
2016,1,21,12,45,481.5,194.5,8.65,14.0,501.0,636.0,525.96
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,855.62,700.49
2016,1,21,13,15,897.0,100.5,8.35,14.0,665.0,829.42,679.14
2016,1,21,13,30,894.0,100.0,8.1,14.0,656.0,793.47,651.11
2016,1,21,13,45,891.0,97.5,7.9,14.0,639.5,752.6,619.43
2016,1,21,14,0,888.0,95.0,7.7,14.0,623.0,709.21,584.27
2016,1,21,14,15,625.5,162.5,7.55,14.0,527.0,572.62,471.2
2016,1,21,14,30,363.0,230.0,7.4,14.0,431.0,440.52,361.25
2016,1,21,14,45,604.0,159.0,7.25,14.0,470.0,489.69,401.2
2016,1,21,15,0,845.0,88.0,7.1,14.0,509.0,502.27,408.32
2016,1,21,15,15,826.0,85.0,7.05,13.5,470.0,443.43,356.67
2016,1,21,15,30,807.0,82.0,7.0,13.0,431.0,385.1,304.21
2016,1,21,15,45,788.0,76.0,6.95,13.0,388.0,324.72,248.42
2016,1,21,16,0,769.0,70.0,6.9,13.0,345.0,265.5,193.15
2016,1,21,16,15,729.0,65.5,6.5,12.0,296.5,205.02,138.92
2016,1,21,16,30,689.0,61.0,6.1,11.0,248.0,146.24,89.06
2016,1,21,16,45,640.0,52.5,5.75,10.5,199.5,89.9,48.16
2016,1,21,17,0,591.0,44.0,5.4,10.0,151.0,42.53,32.53
2016,1,21,17,15,481.0,35.0,5.05,9.5,103.5,27.97,19.02
2016,1,21,17,30,371.0,26.0,4.7,9.0,56.0,21.32,11.03
2016,1,21,17,45,185.5,13.0,4.35,8.5,28.0,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
