Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.5,15.0,4.75,1.5,36.5,167.07,0.0
2016,1,22,8,0,433.0,30.0,5.0,2.0,73.0,346.67,283.15
2016,1,22,8,15,532.0,39.0,5.3,2.5,122.0,441.67,380.82
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,536.8,467.56
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,612.39,533.75
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,689.45,598.46
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,747.79,644.8
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,805.3,688.95
2016,1,22,9,45,852.5,69.5,6.35,5.5,418.5,850.93,722.48
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,894.41,753.66
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,917.1,767.68
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,945.59,786.12
2016,1,22,10,45,930.5,77.0,6.3,7.5,576.0,966.29,798.72
2016,1,22,11,0,945.0,78.0,6.3,8.0,609.0,983.44,808.69
2016,1,22,11,15,953.5,79.0,6.2,8.0,634.0,991.28,812.64
2016,1,22,11,30,962.0,80.0,6.1,8.0,659.0,995.22,813.86
2016,1,22,11,45,966.5,81.0,6.1,8.5,676.0,991.51,808.66
2016,1,22,12,0,971.0,82.0,6.1,9.0,693.0,983.82,800.76
2016,1,22,12,15,973.5,82.5,6.05,9.0,701.0,969.79,789.53
2016,1,22,12,30,976.0,83.0,6.0,9.0,709.0,951.88,775.61
2016,1,22,12,45,977.0,82.5,6.0,9.5,708.5,927.73,756.05
2016,1,22,13,0,978.0,82.0,6.0,10.0,708.0,899.93,733.92
2016,1,22,13,15,975.0,81.5,5.9,10.0,698.5,865.44,707.68
2016,1,22,13,30,972.0,81.0,5.8,10.0,689.0,827.79,679.1
2016,1,22,13,45,967.0,80.0,5.75,10.5,671.0,785.17,645.69
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,739.92,609.78
2016,1,22,14,15,953.0,77.5,5.6,11.0,627.0,689.18,568.19
2016,1,22,14,30,944.0,76.0,5.5,11.0,601.0,636.61,524.3
2016,1,22,14,45,930.0,75.0,5.45,11.0,567.0,580.29,476.5
2016,1,22,15,0,916.0,74.0,5.4,11.0,533.0,523.13,426.77
2016,1,22,15,15,897.5,71.5,5.25,10.5,493.0,461.99,373.04
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,400.63,317.62
2016,1,22,15,45,853.0,66.0,4.95,10.0,407.0,336.92,258.62
2016,1,22,16,0,827.0,63.0,4.8,10.0,361.0,275.0,200.63
2016,1,22,16,15,788.0,59.0,4.25,9.0,311.0,211.68,143.24
2016,1,22,16,30,749.0,55.0,3.7,8.0,261.0,152.37,92.36
2016,1,22,16,45,688.0,49.0,3.2,7.5,209.5,93.91,50.09
2016,1,22,17,0,627.0,43.0,2.7,7.0,158.0,42.81,27.09
2016,1,22,17,15,520.5,34.5,2.5,6.0,109.5,30.03,21.25
2016,1,22,17,30,414.0,26.0,2.3,5.0,61.0,23.24,13.23
2016,1,22,17,45,207.0,13.0,2.1,4.5,30.5,11.82,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,0.5,36.5,170.78,0.0
2016,1,23,8,0,447.0,29.0,1.4,1.0,73.0,344.97,280.3
2016,1,23,8,15,544.0,37.0,1.35,1.5,122.0,439.97,373.18
2016,1,23,8,30,641.0,45.0,1.3,2.0,171.0,541.17,459.34
2016,1,23,8,45,699.0,50.0,1.3,3.0,222.5,615.07,518.24
2016,1,23,9,0,757.0,55.0,1.3,4.0,274.0,690.52,574.97
2016,1,23,9,15,793.5,58.5,1.3,4.5,323.0,747.54,615.92
2016,1,23,9,30,830.0,62.0,1.3,5.0,372.0,803.74,654.72
2016,1,23,9,45,854.5,65.0,1.3,5.5,417.0,847.6,683.24
2016,1,23,10,0,879.0,68.0,1.3,6.0,462.0,880.38,703.23
2016,1,23,10,15,896.5,70.0,1.3,6.5,501.0,911.57,721.86
2016,1,23,10,30,914.0,72.0,1.3,7.0,540.0,939.77,738.15
2016,1,23,10,45,926.0,74.0,1.35,8.0,572.5,959.59,748.08
2016,1,23,11,0,938.0,76.0,1.4,9.0,605.0,975.82,755.66
2016,1,23,11,15,946.0,77.0,1.4,9.0,629.5,983.31,759.32
2016,1,23,11,30,954.0,78.0,1.4,9.0,654.0,986.93,760.66
2016,1,23,11,45,956.5,80.0,1.45,9.5,670.5,982.75,756.44
2016,1,23,12,0,959.0,82.0,1.5,10.0,687.0,974.65,749.82
2016,1,23,12,15,961.0,82.0,1.6,10.5,695.0,959.82,739.58
2016,1,23,12,30,963.0,82.0,1.7,11.0,703.0,941.19,726.86
2016,1,23,12,45,962.0,82.5,1.8,11.5,702.0,916.85,710.24
2016,1,23,13,0,961.0,83.0,1.9,12.0,701.0,888.98,691.17
2016,1,23,13,15,958.0,82.5,2.0,12.0,691.5,855.01,668.96
2016,1,23,13,30,955.0,82.0,2.1,12.0,682.0,817.93,644.33
2016,1,23,13,45,948.5,81.5,2.25,12.5,664.0,775.4,614.7
2016,1,23,14,0,942.0,81.0,2.4,13.0,646.0,730.39,582.37
2016,1,23,14,15,933.0,79.5,2.45,13.0,620.5,680.47,544.32
2016,1,23,14,30,924.0,78.0,2.5,13.0,595.0,628.77,503.83
2016,1,23,14,45,911.0,76.0,2.55,13.0,561.5,572.87,458.87
2016,1,23,15,0,898.0,74.0,2.6,13.0,528.0,516.09,411.76
2016,1,23,15,15,879.5,72.0,2.55,12.5,488.0,456.35,361.19
2016,1,23,15,30,861.0,70.0,2.5,12.0,448.0,396.41,308.8
2016,1,23,15,45,835.0,67.0,2.45,12.0,403.0,333.62,252.31
2016,1,23,16,0,809.0,64.0,2.4,12.0,358.0,272.65,196.58
2016,1,23,16,15,770.0,59.5,2.15,11.0,308.5,209.81,140.79
2016,1,23,16,30,731.0,55.0,1.9,10.0,259.0,151.02,91.05
2016,1,23,16,45,671.0,49.5,1.7,9.5,208.5,94.05,50.16
2016,1,23,17,0,611.0,44.0,1.5,9.0,158.0,44.34,27.7
2016,1,23,17,15,507.0,35.5,1.55,8.0,110.0,30.85,21.86
2016,1,23,17,30,403.0,27.0,1.6,7.0,62.0,22.08,12.48
2016,1,23,17,45,201.5,13.5,1.7,6.5,31.0,12.28,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.0,161.0,3.86
2016,1,24,8,0,404.0,32.0,4.0,4.0,72.0,330.8,269.47
2016,1,24,8,15,503.5,41.0,4.05,4.5,120.5,425.45,363.0
2016,1,24,8,30,603.0,50.0,4.1,5.0,169.0,527.5,453.26
2016,1,24,8,45,563.0,64.0,4.2,6.0,199.5,537.46,462.68
2016,1,24,9,0,523.0,78.0,4.3,7.0,230.0,542.39,466.28
2016,1,24,9,15,549.5,89.0,4.6,7.5,273.5,593.35,507.8
2016,1,24,9,30,576.0,100.0,4.9,8.0,317.0,643.68,547.48
2016,1,24,9,45,557.5,119.5,5.2,9.0,349.0,663.45,560.9
2016,1,24,10,0,539.0,139.0,5.5,10.0,381.0,674.01,566.81
2016,1,24,10,15,711.0,110.5,5.65,10.5,458.5,810.5,671.82
2016,1,24,10,30,883.0,82.0,5.8,11.0,536.0,934.74,763.72
2016,1,24,10,45,896.0,84.0,5.95,12.0,568.5,945.86,767.79
2016,1,24,11,0,909.0,86.0,6.1,13.0,601.0,962.79,776.89
2016,1,24,11,15,917.5,87.0,6.1,13.5,625.5,970.64,779.91
2016,1,24,11,30,926.0,88.0,6.1,14.0,650.0,974.74,780.36
2016,1,24,11,45,926.5,90.5,6.2,14.5,666.0,969.41,774.68
2016,1,24,12,0,927.0,93.0,6.3,15.0,682.0,960.28,766.44
2016,1,24,12,15,929.0,93.5,6.25,15.5,689.5,946.41,754.11
2016,1,24,12,30,931.0,94.0,6.2,16.0,697.0,928.85,739.31
2016,1,24,12,45,927.5,95.5,6.2,16.5,695.5,904.09,719.68
2016,1,24,13,0,924.0,97.0,6.2,17.0,694.0,876.02,697.79
2016,1,24,13,15,920.5,96.5,6.1,17.0,684.5,842.6,672.92
2016,1,24,13,30,917.0,96.0,6.0,17.0,675.0,806.22,645.89
2016,1,24,13,45,908.5,95.5,5.95,17.0,657.0,763.46,614.23
2016,1,24,14,0,900.0,95.0,5.9,17.0,639.0,718.48,579.78
2016,1,24,14,15,889.5,93.5,5.8,17.0,613.0,672.43,542.62
2016,1,24,14,30,879.0,92.0,5.7,17.0,587.0,620.89,500.57
2016,1,24,14,45,873.0,87.0,5.6,17.5,555.0,566.9,454.89
2016,1,24,15,0,867.0,82.0,5.5,18.0,523.0,511.54,407.13
2016,1,24,15,15,847.0,79.5,5.2,17.5,483.5,451.47,355.68
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,391.96,303.38
2016,1,24,15,45,793.0,75.0,4.65,17.0,398.0,329.32,247.33
2016,1,24,16,0,759.0,73.0,4.4,17.0,352.0,269.47,193.26
2016,1,24,16,15,717.5,68.0,3.95,16.0,303.0,208.45,139.85
2016,1,24,16,30,676.0,63.0,3.5,15.0,254.0,149.26,90.53
2016,1,24,16,45,604.5,57.5,3.1,14.5,203.5,94.23,51.66
2016,1,24,17,0,533.0,52.0,2.7,14.0,153.0,47.87,30.22
2016,1,24,17,15,426.5,41.5,2.65,13.5,106.5,33.29,23.48
2016,1,24,17,30,320.0,31.0,2.6,13.0,60.0,25.56,15.17
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.0,12.66,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.0,20.0,2.85,12.0,32.0,117.37,9.84
2016,1,25,8,0,240.0,40.0,3.1,13.0,64.0,239.06,188.06
2016,1,25,8,15,340.5,53.5,3.25,13.5,109.5,330.37,272.79
2016,1,25,8,30,441.0,67.0,3.4,14.0,155.0,430.62,359.2
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.0,514.52,429.27
2016,1,25,9,0,591.0,82.0,3.7,15.0,255.0,600.88,497.43
2016,1,25,9,15,334.0,120.0,3.6,15.5,221.0,450.73,374.1
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,241.49,198.06
2016,1,25,9,45,419.5,127.5,3.4,16.5,314.5,547.41,450.64
2016,1,25,10,0,762.0,97.0,3.3,17.0,442.0,829.64,660.05
2016,1,25,10,15,783.0,100.5,3.15,17.5,480.5,864.09,678.83
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,890.13,693.16
2016,1,25,10,45,829.0,102.5,2.85,18.5,553.5,917.09,707.91
2016,1,25,11,0,854.0,101.0,2.7,19.0,588.0,940.74,720.11
2016,1,25,11,15,864.5,102.5,2.5,19.0,613.0,950.93,723.89
2016,1,25,11,30,875.0,104.0,2.3,19.0,638.0,957.42,725.24
2016,1,25,11,45,888.5,102.0,2.15,19.5,656.5,958.74,722.3
2016,1,25,12,0,902.0,100.0,2.0,20.0,675.0,947.29,710.97
2016,1,25,12,15,905.5,100.5,1.95,20.0,684.0,935.09,701.96
2016,1,25,12,30,909.0,101.0,1.9,20.0,693.0,919.23,690.67
2016,1,25,12,45,913.5,99.5,1.85,20.5,693.5,898.36,674.9
2016,1,25,13,0,918.0,98.0,1.8,21.0,694.0,873.9,656.94
2016,1,25,13,15,916.0,97.5,1.75,21.0,685.5,841.85,635.21
2016,1,25,13,30,914.0,97.0,1.7,21.0,677.0,806.74,611.47
2016,1,25,13,45,912.5,94.0,1.7,21.0,661.0,766.46,584.55
2016,1,25,14,0,911.0,91.0,1.7,21.0,645.0,723.46,554.87
2016,1,25,14,15,902.0,89.5,1.65,21.0,619.5,674.7,518.77
2016,1,25,14,30,893.0,88.0,1.6,21.0,594.0,624.22,480.58
2016,1,25,14,45,884.0,85.0,1.55,21.0,562.0,572.36,440.31
2016,1,25,15,0,875.0,82.0,1.5,21.0,530.0,516.97,396.25
2016,1,25,15,15,856.5,79.5,1.35,20.5,490.5,457.04,347.69
2016,1,25,15,30,838.0,77.0,1.2,20.0,451.0,397.49,297.92
2016,1,25,15,45,813.5,73.0,1.1,20.0,406.5,335.24,244.48
2016,1,25,16,0,789.0,69.0,1.0,20.0,362.0,274.7,191.6
2016,1,25,16,15,749.5,64.5,1.0,19.0,312.5,212.67,139.09
2016,1,25,16,30,710.0,60.0,1.0,18.0,263.0,154.77,91.96
2016,1,25,16,45,647.5,54.0,1.0,17.5,212.0,95.32,50.01
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,45.85,27.17
2016,1,25,17,15,481.0,39.0,1.05,16.5,113.0,31.06,21.31
2016,1,25,17,30,377.0,30.0,1.1,16.0,65.0,24.58,14.42
2016,1,25,17,45,188.5,15.0,1.2,15.5,32.5,12.14,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,89.0,19.0,4.55,5.5,28.0,97.83,15.81
2016,1,26,8,0,178.0,38.0,4.8,6.0,56.0,196.51,159.0
2016,1,26,8,15,234.0,56.0,5.05,6.0,94.5,262.49,223.54
2016,1,26,8,30,290.0,74.0,5.3,6.0,133.0,332.86,288.17
2016,1,26,8,45,344.0,85.0,5.55,6.5,173.5,395.95,344.55
2016,1,26,9,0,398.0,96.0,5.8,7.0,214.0,462.19,401.84
2016,1,26,9,15,199.0,104.0,5.85,7.0,163.0,301.24,261.59
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,105.85,86.76
2016,1,26,9,45,115.0,154.5,6.0,7.5,206.5,281.42,241.07
2016,1,26,10,0,230.0,197.0,6.1,8.0,301.0,437.45,373.33
2016,1,26,10,15,189.5,217.5,6.1,8.5,308.0,426.07,360.5
2016,1,26,10,30,149.0,238.0,6.1,9.0,315.0,412.5,346.33
2016,1,26,10,45,360.5,208.5,6.2,9.5,411.0,587.55,493.51
2016,1,26,11,0,572.0,179.0,6.3,10.0,507.0,767.96,638.6
2016,1,26,11,15,549.5,196.0,6.35,10.0,521.5,764.31,633.23
2016,1,26,11,30,527.0,213.0,6.4,10.0,536.0,757.79,626.51
2016,1,26,11,45,363.5,260.5,6.45,10.0,486.0,636.1,526.29
2016,1,26,12,0,200.0,308.0,6.5,10.0,436.0,516.9,426.46
2016,1,26,12,15,108.5,273.5,6.6,10.0,343.0,388.84,321.02
2016,1,26,12,30,17.0,239.0,6.7,10.0,250.0,237.91,194.5
2016,1,26,12,45,8.5,191.0,6.8,10.0,196.5,182.07,148.14
2016,1,26,13,0,0.0,143.0,6.9,10.0,143.0,128.72,103.33
2016,1,26,13,15,0.0,109.0,6.95,10.0,109.0,97.08,76.81
2016,1,26,13,30,0.0,75.0,7.0,10.0,75.0,66.45,50.96
2016,1,26,13,45,5.5,143.0,7.1,10.0,147.0,132.22,106.73
2016,1,26,14,0,11.0,211.0,7.2,10.0,219.0,199.1,162.89
2016,1,26,14,15,5.5,160.0,6.85,10.0,164.0,147.07,119.34
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,96.86,77.06
2016,1,26,14,45,0.0,111.5,6.2,10.0,111.5,99.04,79.09
2016,1,26,15,0,0.0,114.0,5.9,10.0,114.0,101.19,81.09
2016,1,26,15,15,0.0,101.0,5.45,9.5,101.0,89.48,71.43
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,77.87,61.78
2016,1,26,15,45,0.0,79.5,4.6,9.0,79.5,70.31,55.43
2016,1,26,16,0,0.0,71.0,4.2,9.0,71.0,62.78,49.06
2016,1,26,16,15,0.0,61.0,3.95,8.5,61.0,53.89,41.52
2016,1,26,16,30,0.0,51.0,3.7,8.0,51.0,45.01,33.87
2016,1,26,16,45,0.0,41.5,3.5,7.5,41.5,36.59,26.5
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,28.19,19.01
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,19.8,12.19
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,11.42,4.1
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,5.7,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.0,18.0,3.6,2.0,31.0,114.23,28.56
2016,1,27,8,0,240.0,36.0,3.8,3.0,62.0,231.66,190.83
2016,1,27,8,15,294.5,52.5,3.8,3.5,101.0,297.76,255.81
2016,1,27,8,30,349.0,69.0,3.8,4.0,140.0,367.99,319.63
2016,1,27,8,45,397.0,80.0,3.85,5.0,181.5,429.08,372.81
2016,1,27,9,0,445.0,91.0,3.9,6.0,223.0,492.71,425.82
2016,1,27,9,15,509.5,97.0,4.0,6.5,272.5,571.4,489.83
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,647.37,549.15
2016,1,27,9,45,725.0,88.0,4.25,8.0,397.5,773.45,644.94
2016,1,27,10,0,876.0,73.0,4.4,9.0,473.0,897.56,735.27
2016,1,27,10,15,893.5,75.0,4.3,9.0,513.0,920.13,748.52
2016,1,27,10,30,911.0,77.0,4.2,9.0,553.0,948.6,766.69
2016,1,27,10,45,923.5,78.5,4.1,9.5,586.0,968.49,777.14
2016,1,27,11,0,936.0,80.0,4.0,10.0,619.0,984.81,785.27
2016,1,27,11,15,944.5,81.5,3.95,10.0,644.5,993.61,789.88
2016,1,27,11,30,953.0,83.0,3.9,10.0,670.0,998.52,791.91
2016,1,27,11,45,957.5,84.0,3.9,10.5,687.0,995.12,787.14
2016,1,27,12,0,962.0,85.0,3.9,11.0,704.0,987.75,779.83
2016,1,27,12,15,965.0,85.5,3.9,11.0,713.0,974.47,769.97
2016,1,27,12,30,968.0,86.0,3.9,11.0,722.0,957.3,757.54
2016,1,27,12,45,970.0,85.0,3.9,11.5,722.0,933.72,739.3
2016,1,27,13,0,972.0,84.0,3.9,12.0,722.0,906.44,718.59
2016,1,27,13,15,969.5,83.5,3.85,12.0,713.5,872.53,694.21
2016,1,27,13,30,967.0,83.0,3.8,12.0,705.0,835.41,667.5
2016,1,27,13,45,964.5,81.5,3.8,12.5,688.0,794.16,636.73
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,750.06,603.78
2016,1,27,14,15,954.0,78.5,3.75,12.5,645.0,699.78,565.43
2016,1,27,14,30,946.0,77.0,3.7,12.0,619.0,647.55,524.47
2016,1,27,14,45,933.5,75.5,3.65,12.0,586.0,591.15,478.11
2016,1,27,15,0,921.0,74.0,3.6,12.0,553.0,533.74,429.63
2016,1,27,15,15,904.5,72.0,3.4,12.0,513.0,473.34,377.08
2016,1,27,15,30,888.0,70.0,3.2,12.0,473.0,412.93,323.11
2016,1,27,15,45,866.5,66.5,3.0,12.0,427.5,348.64,264.87
2016,1,27,16,0,845.0,63.0,2.8,12.0,382.0,286.16,207.33
2016,1,27,16,15,809.0,59.0,2.4,11.0,331.5,221.79,149.69
2016,1,27,16,30,773.0,55.0,2.0,10.0,281.0,161.04,97.64
2016,1,27,16,45,720.5,49.5,1.6,9.0,229.0,101.51,53.88
2016,1,27,17,0,668.0,44.0,1.2,8.0,177.0,48.27,28.31
2016,1,27,17,15,572.0,36.0,1.2,7.0,126.5,31.04,22.32
2016,1,27,17,30,476.0,28.0,1.2,6.0,76.0,24.76,15.69
2016,1,27,17,45,238.0,14.0,1.25,5.5,38.0,12.11,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,179.09,59.69
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,366.9,301.93
2016,1,28,8,15,571.0,36.5,3.55,5.5,131.0,459.44,390.68
2016,1,28,8,30,663.0,44.0,3.4,6.0,181.0,558.04,475.29
2016,1,28,8,45,719.5,48.5,3.25,7.0,233.0,631.32,534.1
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,706.17,590.65
2016,1,28,9,15,810.5,56.5,3.1,9.0,335.0,762.62,630.87
2016,1,28,9,30,845.0,60.0,3.1,10.0,385.0,809.83,662.55
2016,1,28,9,45,870.5,62.0,3.15,11.5,430.5,853.74,689.77
2016,1,28,10,0,896.0,64.0,3.2,13.0,476.0,895.6,714.63
2016,1,28,10,15,912.5,66.0,3.3,13.5,516.0,926.78,734.28
2016,1,28,10,30,929.0,68.0,3.4,14.0,556.0,954.84,751.63
2016,1,28,10,45,941.5,69.0,3.5,15.0,589.0,974.5,761.59
2016,1,28,11,0,954.0,70.0,3.6,16.0,622.0,990.51,769.08
2016,1,28,11,15,962.0,71.0,3.6,16.5,647.0,998.48,771.81
2016,1,28,11,30,970.0,72.0,3.6,17.0,672.0,1002.49,772.03
2016,1,28,11,45,973.0,73.5,3.65,17.5,689.0,998.42,767.25
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,990.33,759.96
2016,1,28,12,15,978.5,75.0,3.7,18.0,714.5,975.98,749.67
2016,1,28,12,30,981.0,75.0,3.7,18.0,723.0,957.72,736.86
2016,1,28,12,45,981.5,75.0,3.7,18.5,723.0,933.87,718.94
2016,1,28,13,0,982.0,75.0,3.7,19.0,723.0,906.33,698.62
2016,1,28,13,15,980.0,74.5,3.7,19.0,714.5,872.63,675.38
2016,1,28,13,30,978.0,74.0,3.7,19.0,706.0,835.66,649.78
2016,1,28,13,45,974.0,73.0,3.7,19.0,689.0,793.56,620.4
2016,1,28,14,0,970.0,72.0,3.7,19.0,672.0,748.68,588.81
2016,1,28,14,15,962.5,71.0,3.6,19.0,646.5,698.98,550.98
2016,1,28,14,30,955.0,70.0,3.5,19.0,621.0,647.23,510.3
2016,1,28,14,45,939.0,70.5,3.45,19.0,587.5,590.6,464.99
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,533.23,417.85
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.0,472.71,366.83
2016,1,28,15,30,890.0,67.0,2.5,18.0,474.0,412.17,314.37
2016,1,28,15,45,867.5,64.0,2.1,18.0,428.5,348.99,258.26
2016,1,28,16,0,845.0,61.0,1.7,18.0,383.0,285.43,201.25
2016,1,28,16,15,810.0,57.0,1.6,17.0,333.0,221.19,145.46
2016,1,28,16,30,775.0,53.0,1.5,16.0,283.0,160.45,94.7
2016,1,28,16,45,721.5,48.0,1.4,15.0,231.0,101.05,51.99
2016,1,28,17,0,668.0,43.0,1.3,14.0,179.0,48.05,26.87
2016,1,28,17,15,574.0,35.5,1.3,13.5,128.5,30.46,21.21
2016,1,28,17,30,480.0,28.0,1.3,13.0,78.0,24.65,15.21
2016,1,28,17,45,240.0,14.0,1.3,13.0,39.0,12.04,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,14.5,2.9,7.5,42.0,185.27,72.27
2016,1,29,8,0,498.0,29.0,3.3,9.0,84.0,379.25,308.07
2016,1,29,8,15,588.5,36.5,3.4,10.0,135.0,471.66,394.24
2016,1,29,8,30,679.0,44.0,3.5,11.0,186.0,570.03,476.67
2016,1,29,8,45,731.0,49.0,3.6,12.0,238.5,641.28,533.44
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,713.79,588.21
2016,1,29,9,15,817.0,57.5,3.7,13.5,341.0,770.19,629.02
2016,1,29,9,30,851.0,61.0,3.7,14.0,391.0,817.29,661.47
2016,1,29,9,45,874.0,64.0,3.7,15.0,436.5,860.63,688.96
2016,1,29,10,0,897.0,67.0,3.7,16.0,482.0,901.74,714.06
2016,1,29,10,15,913.0,69.0,4.05,17.0,522.0,932.51,733.3
2016,1,29,10,30,929.0,71.0,4.4,18.0,562.0,960.15,750.3
2016,1,29,10,45,940.0,72.5,4.75,19.0,594.5,979.08,761.93
2016,1,29,11,0,951.0,74.0,5.1,20.0,627.0,994.33,770.93
2016,1,29,11,15,958.5,75.0,5.15,20.0,652.5,1001.82,775.26
2016,1,29,11,30,966.0,76.0,5.2,20.0,678.0,1005.36,777.04
2016,1,29,11,45,967.5,78.5,5.3,20.5,694.0,1001.11,772.43
2016,1,29,12,0,969.0,81.0,5.4,21.0,710.0,992.84,765.22
2016,1,29,12,15,971.0,81.0,5.45,21.0,718.5,978.09,754.8
2016,1,29,12,30,973.0,81.0,5.5,21.0,727.0,959.47,741.81
2016,1,29,12,45,971.5,81.5,5.55,21.0,726.5,934.58,724.48
2016,1,29,13,0,970.0,82.0,5.6,21.0,726.0,906.11,704.68
2016,1,29,13,15,967.5,81.5,5.6,21.0,717.0,872.28,680.74
2016,1,29,13,30,965.0,81.0,5.6,21.0,708.0,835.23,654.46
2016,1,29,13,45,959.0,80.5,5.65,21.0,690.0,792.58,624.21
2016,1,29,14,0,953.0,80.0,5.7,21.0,672.0,747.34,591.83
2016,1,29,14,15,945.0,78.5,5.6,20.5,646.5,697.38,553.94
2016,1,29,14,30,937.0,77.0,5.5,20.0,621.0,645.47,513.4
2016,1,29,14,45,926.0,75.0,5.45,20.0,588.0,589.71,467.99
2016,1,29,15,0,915.0,73.0,5.4,20.0,555.0,532.81,420.47
2016,1,29,15,15,898.0,71.0,5.15,19.5,515.0,472.39,369.27
2016,1,29,15,30,881.0,69.0,4.9,19.0,475.0,412.02,316.68
2016,1,29,15,45,857.5,66.0,4.65,19.0,429.5,347.74,259.31
2016,1,29,16,0,834.0,63.0,4.4,19.0,384.0,285.55,203.01
2016,1,29,16,15,798.5,59.5,4.05,18.0,334.0,222.2,147.28
2016,1,29,16,30,763.0,56.0,3.7,17.0,284.0,162.4,96.92
2016,1,29,16,45,709.0,50.5,3.4,16.0,232.5,103.1,53.93
2016,1,29,17,0,655.0,45.0,3.1,15.0,181.0,50.29,28.3
2016,1,29,17,15,562.0,37.5,3.0,14.0,130.5,32.21,22.7
2016,1,29,17,30,469.0,30.0,2.9,13.0,80.0,26.5,16.87
2016,1,29,17,45,234.5,15.0,2.85,12.5,40.0,11.9,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,17.5,4.0,7.5,41.0,169.94,75.42
2016,1,30,8,0,414.0,35.0,4.2,8.0,82.0,341.35,279.82
2016,1,30,8,15,511.5,44.5,4.15,8.5,132.0,436.77,368.96
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,539.33,457.28
2016,1,30,8,45,675.5,58.5,4.1,10.0,235.5,617.89,520.59
2016,1,30,9,0,742.0,63.0,4.1,11.0,289.0,693.55,578.37
2016,1,30,9,15,779.5,67.0,4.15,12.0,339.0,752.61,621.01
2016,1,30,9,30,817.0,71.0,4.2,13.0,389.0,810.87,661.45
2016,1,30,9,45,845.0,73.5,4.3,14.0,436.0,857.65,692.44
2016,1,30,10,0,873.0,76.0,4.4,15.0,483.0,902.32,721.2
2016,1,30,10,15,890.5,78.5,4.5,15.5,523.0,934.91,742.12
2016,1,30,10,30,908.0,81.0,4.6,16.0,563.0,954.97,753.97
2016,1,30,10,45,921.0,82.5,4.7,17.0,596.5,975.48,764.79
2016,1,30,11,0,934.0,84.0,4.8,18.0,630.0,992.42,773.06
2016,1,30,11,15,942.5,85.0,4.85,18.5,655.5,1000.74,776.47
2016,1,30,11,30,951.0,86.0,4.9,19.0,681.0,1005.16,777.37
2016,1,30,11,45,958.0,86.0,5.0,19.5,698.5,1002.99,774.27
2016,1,30,12,0,965.0,86.0,5.1,20.0,716.0,996.82,768.6
2016,1,30,12,15,967.0,86.5,5.1,20.0,724.5,982.67,758.26
2016,1,30,12,30,969.0,87.0,5.1,20.0,733.0,964.63,745.4
2016,1,30,12,45,967.5,87.0,5.15,20.5,732.5,939.17,726.36
2016,1,30,13,0,966.0,87.0,5.2,21.0,732.0,910.17,704.95
2016,1,30,13,15,963.0,87.0,5.2,21.0,723.0,876.52,681.35
2016,1,30,13,30,960.0,87.0,5.2,21.0,714.0,839.69,655.43
2016,1,30,13,45,953.0,86.5,5.2,21.5,695.5,796.38,623.49
2016,1,30,14,0,946.0,86.0,5.2,22.0,677.0,750.56,589.66
2016,1,30,14,15,937.0,84.5,5.1,21.5,651.0,700.13,551.74
2016,1,30,14,30,928.0,83.0,5.0,21.0,625.0,647.86,511.4
2016,1,30,14,45,916.0,81.0,4.9,21.0,591.5,591.85,466.17
2016,1,30,15,0,904.0,79.0,4.8,21.0,558.0,534.81,419.0
2016,1,30,15,15,886.0,76.5,4.55,20.5,517.5,473.88,367.98
2016,1,30,15,30,868.0,74.0,4.3,20.0,477.0,412.6,315.28
2016,1,30,15,45,841.0,71.5,4.05,20.0,431.0,348.83,259.05
2016,1,30,16,0,814.0,69.0,3.8,20.0,385.0,286.97,203.75
2016,1,30,16,15,777.0,65.0,3.6,19.0,335.0,223.85,148.86
2016,1,30,16,30,740.0,61.0,3.4,18.0,285.0,164.52,99.25
2016,1,30,16,45,682.0,55.5,3.2,17.0,233.0,106.15,57.15
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,51.53,29.21
2016,1,30,17,15,529.0,41.5,3.1,15.5,131.0,32.79,23.08
2016,1,30,17,30,434.0,33.0,3.2,15.0,81.0,26.82,17.09
2016,1,30,17,45,217.0,16.5,3.3,14.5,40.5,13.14,0.22
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,190.5,18.0,3.7,11.5,40.0,161.83,78.36
2016,1,31,8,0,381.0,36.0,3.9,12.0,80.0,321.82,260.51
2016,1,31,8,15,477.5,45.5,3.8,12.5,129.0,415.35,345.93
2016,1,31,8,30,574.0,55.0,3.7,13.0,178.0,515.97,431.39
2016,1,31,8,45,647.0,58.5,3.65,14.0,230.5,596.91,495.51
2016,1,31,9,0,720.0,62.0,3.6,15.0,283.0,675.74,554.69
2016,1,31,9,15,757.0,66.5,3.45,15.5,332.5,734.35,596.5
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,792.27,636.15
2016,1,31,9,45,826.5,72.0,3.2,17.0,428.5,840.58,666.4
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,887.03,694.33
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,910.05,706.74
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,939.14,723.43
2016,1,31,10,45,909.5,78.0,2.95,20.0,588.5,960.45,733.14
2016,1,31,11,0,924.0,79.0,2.9,21.0,622.0,978.27,740.46
2016,1,31,11,15,932.5,80.0,2.95,21.5,647.5,986.72,743.81
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,991.31,744.8
2016,1,31,11,45,941.0,84.0,3.05,22.5,689.0,986.41,739.65
2016,1,31,12,0,941.0,87.0,3.1,23.0,705.0,977.59,732.13
2016,1,31,12,15,943.5,87.5,3.05,23.5,714.0,964.27,721.03
2016,1,31,12,30,946.0,88.0,3.0,24.0,723.0,947.13,707.61
2016,1,31,12,45,946.5,87.5,3.0,24.5,723.0,923.37,690.33
2016,1,31,13,0,947.0,87.0,3.0,25.0,723.0,896.03,670.81
2016,1,31,13,15,944.5,86.5,2.9,25.0,714.0,862.81,648.01
2016,1,31,13,30,942.0,86.0,2.8,25.0,705.0,826.44,623.1
2016,1,31,13,45,937.0,85.0,2.75,25.0,687.5,784.72,594.76
2016,1,31,14,0,932.0,84.0,2.7,25.0,670.0,740.4,564.46
2016,1,31,14,15,923.5,83.0,2.5,25.0,644.5,691.41,527.74
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,640.56,488.78
2016,1,31,14,45,904.0,79.5,2.15,25.0,586.5,585.19,445.92
2016,1,31,15,0,893.0,77.0,2.0,25.0,554.0,528.74,401.13
2016,1,31,15,15,875.5,75.0,1.8,24.5,514.5,469.07,353.23
2016,1,31,15,30,858.0,73.0,1.6,24.0,475.0,408.95,303.51
2016,1,31,15,45,833.0,70.0,1.4,24.0,429.5,345.87,249.8
2016,1,31,16,0,808.0,67.0,1.2,24.0,384.0,284.48,196.66
2016,1,31,16,15,772.0,63.0,1.15,23.0,334.5,221.85,143.96
2016,1,31,16,30,736.0,59.0,1.1,22.0,285.0,162.89,95.97
2016,1,31,16,45,679.5,54.0,1.05,21.5,233.0,105.23,55.12
2016,1,31,17,0,623.0,49.0,1.0,21.0,181.0,54.44,30.62
2016,1,31,17,15,529.0,41.0,1.05,20.0,131.5,32.24,22.2
2016,1,31,17,30,435.0,33.0,1.1,19.0,82.0,26.7,16.79
2016,1,31,17,45,217.5,16.5,1.15,18.5,41.0,13.07,1.15
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
