Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,91.79,45.82
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,187.7,147.62
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,303.12,247.28
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,421.21,346.67
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,505.78,415.78
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,592.03,483.62
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,679.68,549.55
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,765.0,611.87
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,820.44,650.96
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,874.53,688.63
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,925.76,724.05
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,965.29,750.78
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,995.53,770.82
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,1022.4,788.56
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,1044.08,801.15
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,1062.03,811.22
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,1069.93,815.2
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,1073.66,816.49
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,1070.29,811.72
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,1062.68,804.25
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,1047.11,792.53
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,1027.42,778.14
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,1002.97,760.89
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,974.51,740.95
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,938.52,715.54
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,899.07,687.73
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,855.59,657.23
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,808.96,624.33
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,756.61,586.71
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,702.0,544.5
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,643.04,498.02
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,582.98,449.53
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,519.78,398.06
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,456.14,344.58
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,390.21,287.21
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,324.87,229.27
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,258.45,171.38
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,190.2,113.95
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,125.83,66.12
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,65.88,35.62
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,41.95,31.16
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,38.46,28.07
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,32.49,22.58
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,24.23,14.65
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,11.97,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,169.33,103.29
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,343.19,278.14
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,439.36,362.35
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,539.07,444.76
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,617.39,504.99
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,698.14,564.17
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,763.36,609.48
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,828.35,653.18
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,880.6,687.03
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,921.94,712.73
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,961.31,735.93
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,997.7,756.8
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,1026.69,772.97
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,1052.1,786.7
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,1068.42,792.92
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,1080.64,796.58
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,1085.85,798.02
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,1086.85,797.0
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,1079.97,790.3
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,1068.87,781.19
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,1051.74,769.93
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,1030.59,756.25
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,1003.8,737.62
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,973.31,716.71
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,936.86,693.3
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,897.12,667.64
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,851.94,637.35
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,804.09,605.0
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,751.79,569.48
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,697.45,530.17
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,638.97,486.62
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,579.37,440.77
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,516.37,391.4
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,451.62,338.85
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,374.68,275.39
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,303.57,215.59
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,241.06,162.51
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,178.84,111.3
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,125.19,72.77
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,79.09,50.52
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,56.9,44.56
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,50.56,38.98
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,39.75,29.17
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,28.42,18.44
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,14.08,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,30.44,15.36
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,66.81,50.62
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,106.35,85.45
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,146.26,119.91
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,183.47,151.06
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,235.04,192.82
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,422.21,345.98
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,631.11,504.64
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,759.48,593.08
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,880.2,672.65
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,922.22,696.37
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,961.59,718.81
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,991.93,736.43
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,1008.32,745.04
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,1026.09,754.79
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,1040.08,762.17
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,1047.03,767.26
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,1049.99,769.95
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,1045.44,766.43
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,1036.86,760.44
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,1020.76,750.63
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,1000.82,738.41
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,974.47,720.97
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,944.63,701.18
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,910.45,679.04
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,873.09,654.65
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,828.19,625.15
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,781.0,593.72
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,730.23,557.37
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,679.95,519.91
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,619.49,474.07
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,559.84,427.62
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,498.98,379.61
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,436.23,328.59
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,373.16,275.42
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,312.17,222.93
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,249.68,170.02
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,190.72,121.51
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,133.63,79.89
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,82.76,53.53
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,60.97,47.93
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,52.71,40.7
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,42.07,31.02
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,31.09,20.6
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,15.71,0.36
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.55,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,43.99,26.19
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,95.61,74.77
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,141.98,115.68
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,189.23,156.41
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,236.78,196.82
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,286.42,237.96
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,344.04,284.81
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,403.48,332.1
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,350.12,285.34
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,273.95,220.24
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,277.12,221.56
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,280.06,222.56
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,285.33,225.62
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,272.92,214.84
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,285.75,224.15
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,316.5,247.29
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,389.14,304.03
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,461.03,359.3
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,468.35,363.85
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,475.17,368.23
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,394.84,305.48
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,303.91,234.24
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,303.12,233.33
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,302.19,232.23
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,247.01,189.57
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,193.52,147.92
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,188.7,144.29
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,183.92,140.66
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,369.08,287.96
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,528.37,409.55
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,379.63,294.31
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,250.77,193.57
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,257.49,199.17
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,260.92,201.64
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,303.42,229.2
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,306.1,219.58
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,239.13,165.79
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,183.72,124.02
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,136.6,89.75
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,94.81,66.49
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,72.14,57.1
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,60.29,46.75
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,48.53,36.16
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,34.16,22.93
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,17.54,2.31
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,13.63,4.37
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,24.67,14.74
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,40.1,28.05
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,56.62,42.16
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,74.61,57.26
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,92.46,71.96
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,64.56,48.42
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,41.48,28.99
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,69.02,51.69
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,98.07,75.36
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,122.06,94.48
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,146.16,113.46
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,162.74,126.57
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,179.37,139.65
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,222.46,173.48
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,265.7,206.9
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,273.45,212.58
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,281.14,218.27
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,423.0,329.28
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,563.51,435.78
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,573.61,442.86
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,582.38,449.34
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,528.29,407.76
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,463.9,358.42
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,463.03,358.19
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,461.2,357.08
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,431.64,334.55
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,403.04,312.73
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,377.73,293.58
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,353.01,274.78
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,328.59,256.12
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,304.6,237.65
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,229.36,178.72
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,159.25,123.44
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,123.07,94.73
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,87.38,66.1
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,59.68,43.73
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,31.74,20.82
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,26.87,16.87
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,22.0,12.87
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,17.59,9.84
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,13.18,5.94
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,9.21,2.36
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.26,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.63,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,5.28,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.21
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,134.41,105.82
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,278.66,221.02
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,339.17,267.99
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,400.36,314.74
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,301.73,235.72
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,193.19,148.5
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,414.85,322.17
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,608.13,465.64
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,608.1,463.02
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,606.92,460.42
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,709.19,535.91
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,804.48,603.99
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,813.73,609.31
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,819.67,612.77
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,778.54,581.95
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,727.69,544.81
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,720.07,539.21
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,700.4,525.02
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,627.24,471.47
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,566.75,426.61
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,627.51,474.76
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,657.73,498.18
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,540.18,409.22
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,442.19,334.85
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,446.09,336.72
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,425.53,316.68
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,365.06,266.59
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,306.55,217.28
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,246.91,167.58
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,191.05,122.49
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,136.53,83.34
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,86.09,56.79
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,65.61,51.12
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,58.28,44.86
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,47.13,34.97
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,35.59,24.32
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,18.01,4.59
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.63,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,8.34,1.36
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,11.42,4.0
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,14.95,7.0
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,18.48,9.96
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,18.93,10.27
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,19.38,10.57
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,25.58,15.67
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,31.78,20.75
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,34.9,23.18
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,38.02,25.61
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,30.06,19.02
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,22.11,12.47
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,32.76,21.13
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,43.43,29.75
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,47.89,33.31
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,52.35,36.87
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,47.92,33.25
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,43.49,29.64
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,177.07,136.57
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,314.96,243.36
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,363.82,280.54
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,397.55,306.31
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,248.26,191.9
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,103.36,77.59
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,76.41,56.2
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,49.68,34.71
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,78.14,57.76
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,106.56,80.67
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,98.04,73.95
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,89.57,67.3
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,62.45,45.47
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,35.35,23.45
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,86.7,65.57
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,135.45,105.29
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,93.44,71.57
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,50.35,36.39
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,43.24,30.69
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,36.15,24.88
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,29.06,20.06
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,21.99,13.79
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,15.82,8.19
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,9.66,2.57
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,4.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.63,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,8.78,1.31
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,14.94,6.97
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,22.44,13.57
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,29.95,20.11
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,37.92,26.97
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,45.9,33.74
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,56.56,42.61
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,67.23,51.37
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,43.28,31.01
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,19.41,10.77
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,206.08,167.63
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,411.03,331.27
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,217.09,174.87
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,38.06,26.01
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,63.85,47.23
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,89.92,68.38
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,100.98,77.28
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,112.03,86.16
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,127.77,98.67
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,143.45,111.07
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,162.37,126.27
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,181.1,141.27
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,117.22,89.9
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,55.07,39.43
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,120.43,92.6
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,186.12,145.38
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,163.08,126.91
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,140.5,108.84
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,104.23,79.65
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,68.32,50.52
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,112.62,86.79
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,156.12,122.2
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,148.62,116.35
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,141.3,110.7
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,142.19,111.74
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,142.63,112.41
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,116.5,91.51
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,90.79,70.68
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,78.2,60.4
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,65.73,50.06
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,53.38,41.76
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,40.59,30.41
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,28.64,19.57
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,16.71,8.71
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,8.34,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.64,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,7.02,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,23.69,13.33
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,42.59,30.23
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,67.26,51.62
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,91.39,72.23
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,118.85,95.38
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,146.8,118.46
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,77.35,59.98
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,19.39,10.74
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,83.73,64.51
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,154.84,122.44
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,81.12,61.66
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.01,6.84
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,18.12,9.4
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,21.23,11.94
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,19.47,10.42
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.92
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,18.16,9.27
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,18.61,9.62
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,403.31,320.08
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,771.89,588.89
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,692.0,526.25
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,599.86,457.3
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,570.79,434.94
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,542.13,412.58
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,486.27,371.18
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,443.95,339.46
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,535.19,410.07
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,611.68,467.05
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,387.27,299.56
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,171.88,131.82
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,316.14,246.34
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,436.46,336.68
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,275.78,213.79
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,135.28,104.45
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,181.32,141.07
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,218.81,169.54
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,203.73,155.04
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,181.95,134.72
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,145.17,106.89
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,111.03,84.33
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,89.17,72.51
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,71.82,57.42
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,54.85,42.28
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,37.42,26.43
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,19.46,7.73
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,10.01,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,23.53,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,164.99,127.85
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,288.36,235.54
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,383.69,316.47
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,487.51,400.78
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,562.61,459.48
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,640.47,516.84
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,574.71,463.86
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,483.43,389.67
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,682.17,543.07
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,882.37,681.89
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,924.87,706.75
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,964.94,731.25
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,841.13,643.32
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,687.44,526.85
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,684.47,522.55
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,679.23,515.58
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,886.5,667.34
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,1050.8,773.27
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,1045.22,764.97
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,1035.6,756.23
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,1019.55,745.68
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,999.61,732.79
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,972.3,714.45
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,941.52,693.91
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,905.88,670.94
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,867.13,645.81
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,683.92,516.55
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,503.45,381.16
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,612.81,467.52
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,674.08,513.81
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,544.69,415.33
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,432.97,330.39
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,409.89,313.32
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,379.95,289.09
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,289.27,220.11
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,220.73,169.83
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,221.98,158.72
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,188.43,116.27
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,123.9,68.71
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,67.51,40.93
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,49.39,37.85
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,45.63,34.62
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,38.64,28.23
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,31.39,21.33
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,15.39,5.31
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,37.08,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,105.05,19.81
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,219.58,173.41
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,335.69,276.88
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,431.86,359.33
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,536.25,444.56
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,612.98,503.15
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,692.38,560.76
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,759.21,606.73
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,831.7,655.33
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,884.32,689.81
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,935.07,722.44
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,968.85,742.25
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,1009.31,766.6
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,1037.3,784.91
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,1061.66,800.92
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,1078.41,810.3
