Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,882.0,139.0,5.5,26.0,911.0,979.97,731.67
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,954.37,711.88
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,925.34,689.97
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,890.49,665.6
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,852.69,639.24
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,809.18,609.2
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,763.26,577.2
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,716.05,542.12
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,663.24,502.41
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,606.18,458.78
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,548.65,413.7
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,488.52,366.19
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,428.62,317.33
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,366.7,265.17
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,302.45,210.5
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,240.86,158.59
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,182.31,111.41
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,124.89,71.86
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,72.65,49.41
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,61.8,47.87
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,57.52,44.36
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,48.66,36.55
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,40.67,29.2
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,28.35,17.5
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.06,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,112.64,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,241.0,191.36
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,333.83,280.79
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,438.41,375.41
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,520.7,447.83
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,604.44,517.77
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,674.51,572.54
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,745.67,626.36
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,806.51,670.74
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,866.63,713.59
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,906.91,740.12
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,953.33,770.93
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,991.91,795.44
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,1027.52,817.54
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,1054.06,832.91
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,1076.83,845.56
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,1092.45,853.5
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,1103.95,858.66
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1107.1,859.06
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1105.94,856.65
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1097.53,848.05
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,1084.83,836.7
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1066.86,823.13
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1044.76,806.85
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1016.28,785.02
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,984.01,760.67
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,946.3,733.73
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,905.19,704.36
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,858.85,670.11
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,809.66,633.75
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,756.14,594.06
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,700.46,550.41
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,640.43,502.41
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,579.29,452.28
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,515.51,398.61
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,451.34,343.11
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,385.34,284.84
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,319.84,226.04
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,252.87,167.02
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,182.85,108.46
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,119.07,63.3
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,59.23,46.69
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,48.86,37.86
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,45.72,35.21
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,37.16,27.55
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,32.38,23.0
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,23.31,14.08
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,13.9,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,120.59,17.3
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,255.53,201.93
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,348.17,286.27
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,451.87,374.48
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,530.12,438.12
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,608.42,498.11
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,677.0,549.22
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,746.42,599.29
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,803.65,639.07
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,859.65,677.12
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,907.07,706.61
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,942.88,727.58
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,977.63,747.68
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,1009.11,765.38
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,1034.8,778.6
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,1056.85,789.39
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,1069.61,794.13
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,1078.3,796.41
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,1081.73,796.97
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1081.02,795.07
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,1071.71,786.95
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,1058.34,776.47
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,1039.88,764.93
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,1017.55,750.96
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,987.94,731.33
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,954.97,709.45
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,917.68,685.9
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,877.35,660.02
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,830.92,628.41
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,782.29,594.98
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,730.16,557.49
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,676.31,517.59
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,618.65,473.9
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,559.53,427.67
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,497.52,378.33
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,435.66,327.29
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,371.52,272.41
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,308.81,217.7
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,245.72,163.42
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,180.6,110.03
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,120.82,68.29
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,65.73,51.96
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,56.25,44.02
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,52.49,40.88
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,45.89,35.02
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,39.05,28.64
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,27.14,17.24
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,75.35,22.0
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,169.43,133.78
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,253.19,209.35
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,347.48,291.23
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,237.61,199.39
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,90.65,71.68
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,245.85,204.42
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,406.77,335.52
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,596.74,485.82
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,796.51,631.81
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,658.66,522.14
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,475.68,375.75
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,503.49,395.46
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,530.24,413.06
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,497.74,385.41
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,445.28,343.49
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,578.51,442.82
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,710.97,536.25
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,889.81,665.85
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,1048.07,769.75
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,1040.69,761.21
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,1029.43,752.12
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,1012.28,741.39
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,991.43,728.37
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,963.31,709.7
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,931.93,688.86
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,895.64,665.95
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,856.53,640.91
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,812.23,612.28
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,765.65,580.45
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,641.3,487.5
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,532.54,404.8
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,523.85,399.54
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,501.71,382.43
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,438.89,333.32
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,383.62,289.82
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,334.15,249.93
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,286.37,210.87
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,236.45,171.26
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,191.07,136.46
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,150.46,107.49
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,112.81,91.87
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,95.17,77.3
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,79.3,63.87
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,63.7,50.15
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,47.5,35.58
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,32.3,21.39
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,15.71,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,72.59,29.52
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,150.67,117.71
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,241.5,197.72
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,332.27,276.29
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,410.11,342.21
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,493.61,410.63
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,417.11,346.08
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,324.23,266.51
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,255.91,208.4
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,185.54,147.98
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,193.93,154.3
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,202.39,160.59
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,396.41,318.14
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,564.32,449.76
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,547.27,433.48
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,528.12,416.23
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,801.57,630.61
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,1042.28,803.21
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,1047.09,803.19
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,1048.0,801.92
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,1049.76,800.19
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,1036.24,788.06
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,1019.07,775.25
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,998.16,760.0
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,972.96,740.81
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,944.08,719.23
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,908.03,694.14
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,868.93,666.89
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,825.36,636.64
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,779.0,604.18
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,727.76,565.61
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,674.63,524.59
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,617.97,479.94
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,559.88,432.95
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,496.86,380.74
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,434.72,327.74
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,370.58,271.98
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,307.18,215.9
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,243.11,160.29
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,181.62,109.58
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,120.81,67.25
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,58.72,45.85
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,50.87,39.29
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,47.61,36.59
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,42.06,31.6
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,36.32,26.19
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.74,18.68
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,23.07,0.6
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,124.85,67.64
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,254.84,207.1
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,344.14,288.16
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,443.52,373.75
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,519.98,437.07
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,600.35,500.11
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,668.15,550.15
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,733.23,596.46
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,789.64,634.1
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,844.92,669.95
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,892.34,699.04
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,937.56,725.87
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,973.07,745.79
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,995.14,756.35
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,1020.71,768.78
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,1042.7,778.58
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,1055.87,783.65
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,1065.09,786.32
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,1067.66,784.23
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,1066.18,779.74
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,1057.69,771.6
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,1045.2,761.16
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,1026.77,747.94
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,1004.54,732.45
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,975.52,712.0
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,943.19,689.57
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,905.75,665.18
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,865.36,638.8
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,820.17,608.42
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,772.75,576.27
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,721.05,540.33
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,667.63,502.09
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,611.25,460.42
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,552.75,415.8
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,491.32,368.15
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,430.03,318.7
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,366.72,265.73
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,304.89,212.74
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,238.24,156.53
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,178.36,108.07
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,119.87,67.96
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,66.22,51.92
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,59.0,46.04
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,55.41,43.1
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,48.54,37.08
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,41.4,30.51
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.99,18.03
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.74,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,9.1,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.1,0.83
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,20.25,11.1
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,33.96,23.07
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,48.13,35.31
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,64.32,48.93
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,80.42,62.16
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,95.43,74.33
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,110.42,86.26
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,125.4,97.99
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,140.38,109.56
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,124.55,96.38
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,109.68,84.09
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,104.32,79.37
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,99.13,74.83
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,139.06,106.69
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,179.47,138.5
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,201.74,155.43
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,223.94,179.42
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,168.59,128.43
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,114.77,85.76
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,119.77,89.5
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,124.74,93.15
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,120.55,89.83
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,116.37,86.55
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,130.77,97.71
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,144.98,108.65
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,146.88,110.15
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,148.74,111.65
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,161.99,122.06
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,174.96,132.24
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,138.66,104.09
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,102.97,76.22
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,103.31,76.5
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,103.63,76.76
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,101.32,75.28
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,99.01,73.8
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,132.45,100.51
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,163.55,125.23
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,101.95,76.83
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,37.96,25.5
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,33.51,21.98
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,29.08,19.47
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,23.77,14.98
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,18.47,10.42
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,14.06,6.56
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,9.65,2.65
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,5.7,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.75,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.94,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.9,0.8
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,13.62,5.74
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,19.35,10.68
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,25.53,15.9
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,31.72,21.03
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,40.14,28.0
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,48.58,34.9
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,63.25,46.78
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,77.95,58.53
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,66.41,48.9
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,54.89,39.35
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,74.04,54.79
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,93.56,70.4
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,122.94,93.86
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,152.57,117.3
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,146.23,111.83
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,140.0,106.51
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,201.28,154.81
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,262.98,202.75
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,267.83,205.89
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,272.56,209.04
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,259.25,198.28
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,246.11,187.74
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,274.67,209.29
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,302.69,230.19
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,331.87,252.35
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,351.28,267.06
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,363.87,276.24
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,375.05,284.3
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,408.26,309.99
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,437.82,332.36
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,379.13,288.08
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,326.64,248.47
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,309.67,235.69
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,291.54,221.69
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,219.37,166.84
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,156.26,118.97
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,186.98,136.79
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,193.7,134.34
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,149.08,102.83
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,106.54,85.52
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,91.4,73.2
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,77.05,61.21
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,62.38,48.47
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,45.43,33.47
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,32.36,21.45
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,17.17,2.65
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,9.55,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,18.81,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,127.29,85.15
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,225.27,179.69
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,309.17,253.63
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,407.75,337.05
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,492.38,405.88
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,582.61,476.2
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,650.74,526.5
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,720.19,576.5
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,780.47,617.34
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,845.51,660.72
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,893.65,690.56
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,939.64,718.33
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,970.86,735.38
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,1009.01,756.96
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,1034.84,770.71
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,1057.01,782.0
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,1072.59,788.99
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,1084.21,793.49
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,1087.22,793.76
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1086.04,791.52
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,1078.12,784.25
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,1066.03,774.5
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1046.85,761.52
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1023.71,746.13
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,995.77,727.99
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,964.11,707.44
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,925.91,681.95
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,884.51,654.3
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,838.79,622.6
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,790.3,588.94
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,738.04,553.24
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,683.66,514.07
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,624.89,469.51
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,565.13,422.9
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,502.5,373.38
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,439.51,321.84
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,374.83,266.93
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,310.76,211.61
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,240.52,152.46
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,177.13,101.57
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,114.82,59.98
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,56.43,42.9
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,51.53,39.03
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,44.37,33.02
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,40.25,29.46
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,36.08,25.61
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,26.79,16.94
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,17.13,3.55
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.73,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,11.42,2.94
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,20.24,11.35
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,32.62,22.21
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,45.03,32.99
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,58.79,44.73
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,72.85,56.49
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,106.1,84.35
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,139.66,112.07
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,177.18,142.79
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,215.28,173.52
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,107.97,84.76
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,11.48,3.95
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,107.2,83.45
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,209.6,166.47
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,184.01,145.28
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,159.18,124.89
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,197.2,155.14
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,235.31,184.98
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,671.31,534.77
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,1042.55,803.81
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,933.43,720.85
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,802.62,619.41
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,550.39,430.38
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,274.8,213.96
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,290.2,226.04
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,305.19,237.28
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,256.23,199.18
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,208.36,161.7
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,185.28,143.59
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,162.58,125.68
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,297.18,233.57
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,421.25,330.59
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,378.96,297.5
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,340.51,267.6
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,304.45,239.9
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,270.23,213.41
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,265.66,208.94
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,252.2,196.45
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,226.8,171.9
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,193.06,140.24
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,153.42,112.27
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,117.78,98.54
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,97.76,81.37
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,73.73,60.28
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,61.87,49.66
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,49.45,38.23
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,34.79,24.46
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.26,6.45
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,63.56,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,192.25,143.93
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,308.54,256.3
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,394.42,334.02
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,488.77,415.15
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,561.41,475.03
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,641.39,536.36
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,707.65,583.43
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,774.31,628.92
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,830.15,663.5
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,876.4,689.93
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,922.02,717.45
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,965.19,742.57
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,1000.07,761.87
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,1031.7,778.75
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,1056.35,792.23
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,1077.19,803.27
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,1089.39,808.73
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,1097.46,811.71
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1099.8,812.71
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1097.88,811.14
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1088.68,803.46
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1075.28,793.25
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1056.26,780.63
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1033.22,765.49
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1003.95,746.68
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,971.01,725.39
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,932.38,699.85
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,890.54,672.0
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,843.67,639.25
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,794.14,604.49
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,741.17,566.34
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,686.13,524.91
