Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,626.21,478.88
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,565.59,430.92
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,502.94,380.55
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,440.03,328.16
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,375.15,272.16
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,306.42,212.28
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,240.56,155.52
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,177.06,103.77
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,115.1,61.9
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,57.22,44.31
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,53.84,41.8
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,46.54,35.67
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,41.74,31.46
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,36.8,26.88
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,28.0,18.52
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.86,6.26
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,64.6,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,190.12,142.89
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,302.44,247.03
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,387.91,322.13
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,481.74,400.42
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,557.74,460.91
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,633.59,517.46
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,699.47,562.93
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,765.79,606.97
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,822.42,641.31
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,877.84,673.64
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,915.38,694.54
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,958.96,719.17
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,994.45,737.83
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,1026.75,754.11
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,1051.05,767.14
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,1071.58,777.84
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,1085.08,783.39
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,1094.51,786.56
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1096.67,787.61
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1094.62,786.27
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1085.83,780.02
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1072.87,771.3
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1053.34,759.42
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1029.85,745.12
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1000.68,726.28
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,967.89,705.04
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,929.88,680.78
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,888.66,654.29
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,842.87,624.89
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,794.41,593.31
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,741.23,555.95
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,686.02,515.59
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,627.17,471.4
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,567.06,424.84
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,503.94,375.1
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,440.51,323.27
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,375.73,268.34
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,307.01,209.45
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,241.34,153.65
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,177.93,102.78
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,115.65,61.44
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,57.41,43.9
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,54.24,41.61
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,46.52,35.2
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,41.72,31.04
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,36.76,26.51
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,27.95,18.3
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,18.8,6.73
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,77.46,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,184.74,140.61
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,293.23,240.1
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,378.5,315.25
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,472.04,393.93
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,548.22,455.29
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,628.0,516.06
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,689.82,559.81
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,756.27,605.66
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,813.12,643.16
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,868.83,679.23
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,914.5,706.75
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,948.36,725.86
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,983.7,744.6
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,1015.94,760.86
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,1039.7,772.38
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,1059.8,781.44
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,1073.02,785.97
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,1082.22,787.97
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1084.78,787.78
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1083.18,785.12
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1074.38,776.49
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1061.49,765.5
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,1042.13,752.06
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1018.89,736.32
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,990.02,715.66
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,957.59,692.87
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,920.03,668.19
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,879.34,641.44
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,833.68,610.48
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,785.41,577.69
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,732.62,540.44
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,677.9,500.68
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,619.92,457.82
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,560.73,412.74
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,498.35,364.61
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,435.76,314.52
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,367.63,258.23
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,303.69,204.06
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,238.78,150.01
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,176.18,100.73
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,114.77,60.8
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,58.01,44.02
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,50.42,37.98
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,47.93,36.11
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,42.8,31.72
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,37.49,26.92
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,28.74,18.83
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,19.64,7.71
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.28,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,97.1,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,202.18,154.63
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,311.98,253.72
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,396.35,327.15
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,488.62,403.42
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,562.91,461.88
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,636.69,516.16
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,701.94,561.41
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,767.49,605.35
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,822.63,640.76
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,876.43,674.45
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,921.53,702.2
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,954.91,721.61
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,989.54,741.81
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,1020.97,759.72
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,1044.92,772.98
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,1065.14,783.87
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,1077.87,790.3
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,1086.55,794.26
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1088.02,794.93
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1085.33,793.08
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1076.94,786.11
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1064.41,776.96
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,1044.42,764.14
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1020.54,748.86
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,991.52,730.58
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,958.93,709.83
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,920.75,684.8
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,879.46,657.49
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,833.31,626.59
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,784.62,593.6
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,731.71,554.8
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,676.87,513.36
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,618.36,468.31
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,558.78,421.14
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,496.87,371.34
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,434.73,319.74
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,370.01,264.32
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,301.63,205.45
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,237.45,150.87
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,175.57,101.4
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,115.04,61.9
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,60.27,46.16
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,52.15,39.54
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,49.36,37.34
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,44.31,33.01
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,39.08,28.29
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,29.96,19.84
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,20.47,8.68
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,14.95,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,42.9,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,121.63,91.75
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,199.42,160.6
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,284.57,233.9
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,368.5,304.56
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,245.64,203.03
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,88.59,68.75
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,195.06,157.91
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,300.47,243.51
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,389.61,313.69
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,467.49,373.59
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,584.26,463.6
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,706.11,554.7
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,746.18,582.1
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,784.96,608.6
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,835.47,644.49
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,884.58,678.9
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,989.61,753.44
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,1067.25,804.04
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,993.89,751.57
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,890.4,672.47
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,992.92,748.22
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1064.56,794.38
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,1047.87,781.71
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1027.14,766.94
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1002.57,748.52
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,973.85,727.42
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,936.07,701.37
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,894.96,673.03
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,850.49,642.55
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,802.74,609.58
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,748.91,570.43
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,692.91,527.87
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,631.17,479.82
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,569.54,430.63
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,506.05,379.32
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,442.31,326.19
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,377.16,269.96
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,312.0,212.92
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,240.69,152.39
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,176.5,100.94
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,112.7,58.86
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,54.2,41.14
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,51.69,39.31
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,49.13,37.31
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,40.04,29.45
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,34.97,24.88
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,27.39,17.84
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,19.56,8.56
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,19.13,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,90.26,67.79
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,167.53,135.2
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,219.2,180.22
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,273.25,225.71
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,321.22,264.57
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,370.41,302.99
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,351.87,285.08
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,339.74,271.89
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,496.16,395.05
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,666.58,522.28
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,826.46,636.9
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,972.03,733.79
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,1007.91,753.63
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,1040.7,772.03
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,1063.28,783.27
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,1082.03,792.08
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,1093.29,796.45
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1100.39,798.32
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1101.19,797.89
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1097.76,794.97
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1080.01,781.44
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1058.09,765.49
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,1038.66,752.18
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1015.48,736.51
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,985.88,715.66
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,952.89,692.72
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,840.59,615.87
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,723.93,530.77
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,765.99,564.66
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,781.04,577.95
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,692.58,512.17
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,610.15,450.87
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,591.77,437.9
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,556.57,410.48
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,494.09,361.72
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,431.69,311.53
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,360.67,253.68
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,293.76,198.43
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,231.13,146.23
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,169.26,97.37
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,111.14,60.01
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,63.86,48.76
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,60.89,46.74
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,57.8,44.44
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,51.49,39.09
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,44.92,33.24
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,34.25,23.47
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.98,10.5
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,12.73,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,24.64,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,74.89,24.41
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,160.3,124.64
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,248.04,202.69
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,325.79,270.78
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,411.35,343.37
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,410.8,341.65
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,386.91,320.16
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,539.81,443.45
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,700.49,566.8
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,710.01,570.14
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,706.61,563.71
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,735.94,583.11
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,761.67,599.52
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,788.67,615.82
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,812.76,629.83
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,831.43,639.56
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,847.09,647.13
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,840.68,638.44
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,830.95,627.7
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,803.21,605.86
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,787.55,592.4
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,782.33,586.37
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,775.28,579.12
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,777.74,580.46
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,777.64,579.92
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,763.28,568.15
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,746.92,555.35
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,737.05,548.63
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,718.16,535.59
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,650.91,486.47
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,592.74,443.55
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,502.92,377.74
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,424.49,319.51
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,390.83,294.92
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,358.96,271.28
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,404.73,304.88
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,415.18,306.46
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,354.85,255.41
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,295.56,204.69
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,230.79,158.03
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,193.86,137.31
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,140.7,93.88
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,76.83,60.49
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,72.57,57.3
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,66.33,52.22
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,58.65,45.65
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,50.68,38.53
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,36.92,25.98
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,22.64,11.43
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.61,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,19.54,4.33
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,86.52,65.22
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,147.4,118.58
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,220.31,181.54
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,292.3,242.6
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,224.61,184.78
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,133.81,106.32
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,95.65,74.37
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,61.91,45.97
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,36.65,24.84
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,11.47,3.86
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,77.12,57.74
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,146.6,113.55
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,240.35,187.89
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,354.89,275.96
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,240.52,186.19
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,124.97,94.43
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,123.08,92.72
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,121.22,90.95
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,176.26,134.19
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,231.56,176.98
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,287.75,219.51
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,343.58,261.09
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,222.63,168.97
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,105.52,77.89
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,132.5,99.03
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,159.19,119.65
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,368.65,281.35
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,555.89,419.53
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,556.15,420.02
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,553.12,418.61
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,614.21,467.97
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,643.0,491.15
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,588.33,448.63
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,530.9,403.24
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,471.95,355.35
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,413.6,306.67
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,353.68,255.82
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,295.24,205.62
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,236.65,156.63
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,181.28,113.13
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,126.43,77.01
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,78.97,62.09
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,74.82,58.88
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,68.36,53.53
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,59.7,46.08
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,50.67,38.04
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,37.67,26.29
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,24.2,12.68
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,14.1,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,22.88,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,65.79,32.35
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,147.14,113.91
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,244.79,198.37
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,321.74,264.96
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,406.66,336.3
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,247.5,205.24
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,60.11,44.76
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,58.78,43.47
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,57.47,42.12
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,63.27,46.54
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,69.08,50.89
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,81.57,60.72
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,94.48,70.77
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,165.81,127.36
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,239.03,184.18
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,206.57,158.06
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,175.01,132.86
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,181.49,137.5
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,187.93,142.08
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,191.89,144.98
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,195.79,147.86
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,367.98,279.58
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,530.54,399.1
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,526.01,395.48
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,521.06,392.06
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,475.11,357.81
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,430.72,324.63
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,536.86,406.14
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,630.34,476.17
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,600.95,454.54
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,570.17,432.14
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,369.69,282.67
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,184.9,139.97
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,178.99,135.55
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,173.17,131.01
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,165.31,125.16
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,157.56,119.4
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,153.22,116.33
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,148.85,113.26
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,164.83,125.64
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,169.64,129.14
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,145.56,111.29
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,123.24,99.63
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,110.76,89.53
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,91.88,73.7
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,72.79,57.23
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,53.49,40.3
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,35.07,24.01
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,15.85,6.48
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.19,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.24
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,8.79,1.69
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,10.56,3.11
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,48.58,34.39
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,87.58,65.86
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,159.98,123.88
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,235.09,182.56
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,351.37,272.8
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,472.76,363.54
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,490.33,373.88
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,506.82,383.68
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,529.06,397.56
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,550.47,410.76
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,798.15,592.07
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,1012.84,734.68
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,1016.46,732.76
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,1016.32,730.1
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,862.37,622.53
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,681.6,491.64
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,843.75,609.13
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,964.96,689.01
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,939.75,670.06
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,902.42,644.8
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,874.63,627.09
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,835.46,601.86
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,787.75,570.15
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,743.7,539.57
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,697.11,507.8
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,645.38,471.66
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,590.46,431.55
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,534.14,389.12
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,474.55,342.78
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,415.08,295.11
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,353.9,244.92
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,293.13,194.22
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,232.49,144.84
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,169.0,96.34
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,110.37,59.31
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,59.76,44.47
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,56.64,42.25
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,53.36,39.74
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,47.76,35.04
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,41.91,29.9
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,32.98,21.91
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.67,12.47
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,34.81,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,103.99,64.74
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,182.85,144.44
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,270.06,221.09
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,166.91,137.64
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,42.35,30.45
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,52.55,39.04
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,62.78,47.43
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,76.92,58.95
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,91.39,70.55
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,106.83,82.79
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,122.28,94.88
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,126.66,97.9
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,131.1,100.97
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,213.82,166.56
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,298.47,231.74
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,199.78,154.26
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,105.58,79.32
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,135.33,102.82
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,165.19,125.97
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,109.14,81.67
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,54.28,37.95
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,83.03,60.72
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,111.98,83.33
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,175.44,133.0
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,238.68,181.68
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,167.73,126.56
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,98.17,72.1
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,228.16,173.33
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,361.54,273.81
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,443.01,335.49
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,518.87,391.79
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,463.51,350.63
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,411.54,312.16
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,284.96,217.32
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,165.76,125.79
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,204.42,156.26
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,235.7,180.5
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,204.86,156.96
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,171.5,131.47
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,153.1,117.71
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,135.3,104.29
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,119.05,91.85
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,103.18,83.24
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,86.12,69.05
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,80.63,64.58
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,70.56,55.9
