Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,91.89,37.64
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,193.34,147.64
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,273.33,217.87
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,364.44,294.36
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,438.9,354.83
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,518.56,416.15
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,586.63,464.72
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,653.61,509.12
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,712.46,548.14
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,771.04,586.1
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,821.9,617.49
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,871.1,647.22
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,912.44,672.58
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,942.06,690.24
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,971.91,706.81
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,998.48,721.2
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,1019.51,732.82
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,1036.9,742.27
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,1046.51,746.32
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,1052.18,748.13
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,1052.34,747.42
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,1048.52,744.45
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,1037.78,735.94
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,1023.18,725.26
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,1002.92,712.62
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,979.06,697.85
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,949.51,680.14
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,916.78,660.33
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,880.1,637.81
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,840.54,613.17
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,795.69,584.73
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,748.6,553.32
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,698.21,518.21
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,646.03,480.64
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,589.95,438.97
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,532.93,395.08
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,473.73,348.56
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,410.46,297.33
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,348.48,245.1
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,287.51,192.95
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,226.19,141.87
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,167.24,96.38
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,109.69,61.2
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,59.6,45.47
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,57.27,43.86
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,54.81,42.04
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,50.51,38.41
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,46.05,34.45
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,37.77,27.0
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.15,18.83
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.14,0.55
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,57.2,25.51
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,119.8,90.82
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,184.8,147.69
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,257.18,209.79
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,334.25,274.65
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,407.39,334.81
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,430.71,352.3
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,436.43,355.52
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,451.62,364.73
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,461.55,369.38
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,385.04,306.41
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,300.49,236.5
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,258.37,202.64
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,205.39,159.94
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,182.23,141.04
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,159.64,122.62
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,220.35,170.24
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,281.6,217.37
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,291.02,223.81
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,300.34,230.28
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,559.84,429.07
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,800.83,602.51
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,702.26,526.99
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,593.76,445.42
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,578.29,434.2
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,553.31,415.84
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,461.26,347.57
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,372.91,281.26
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,297.75,225.4
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,230.89,174.88
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,329.13,250.0
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,419.02,316.85
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,327.2,248.17
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,240.48,182.65
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,327.3,249.54
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,402.06,304.9
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,411.36,310.18
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,393.58,290.73
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,328.42,239.86
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,285.73,209.08
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,236.44,163.48
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,174.14,108.57
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,122.86,76.71
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,84.45,66.85
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,79.57,63.08
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,74.49,59.0
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,66.16,51.94
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,57.44,44.3
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,45.58,33.64
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,34.21,23.01
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.57,3.02
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,78.33,40.15
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,160.48,121.33
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,232.76,184.05
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,315.25,253.75
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,200.71,162.48
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,57.44,42.11
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,97.32,74.78
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,138.31,107.59
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,236.73,186.81
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,330.3,259.87
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,255.98,199.59
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,170.73,130.54
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,334.09,258.59
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,508.65,388.73
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,576.23,436.92
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,661.2,496.6
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,701.79,524.45
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,741.44,551.59
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,882.22,653.77
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,1005.67,735.75
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,1005.96,734.35
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,1002.55,731.52
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,987.31,719.88
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,981.08,714.39
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,962.12,701.49
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,939.78,686.51
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,910.65,667.3
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,878.69,646.2
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,843.09,622.39
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,804.89,596.72
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,761.43,567.31
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,716.13,534.56
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,606.83,451.84
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,513.39,380.59
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,524.49,390.38
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,509.48,377.73
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,452.55,331.74
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,395.99,285.02
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,333.85,233.48
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,277.55,186.05
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,220.53,139.47
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,166.25,98.4
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,101.11,65.52
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,102.22,80.29
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,79.23,61.47
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,67.56,51.91
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,60.48,46.05
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,53.79,40.28
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.94,30.72
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.69,20.47
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,16.03,2.89
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,67.37,36.42
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,150.25,113.96
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,217.52,172.4
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,293.11,236.56
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,223.06,180.28
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,116.66,90.99
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,168.74,133.5
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,214.55,170.04
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,267.34,211.97
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,321.72,254.47
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,379.6,298.11
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,423.87,330.71
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,503.37,390.6
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,601.49,462.42
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,771.13,590.0
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,940.11,709.19
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,962.43,722.6
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,973.84,729.45
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,984.57,734.87
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,991.77,737.99
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,992.41,737.99
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,989.46,735.71
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,888.77,661.1
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,772.8,572.36
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,766.01,567.83
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,757.3,561.54
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,739.05,548.71
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,719.4,534.89
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,670.02,498.79
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,622.58,463.98
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,432.55,325.04
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,254.01,190.27
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,273.69,205.55
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,292.27,219.68
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,363.05,273.56
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,422.85,317.41
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,395.01,296.09
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,359.96,268.74
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,289.08,215.91
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,232.41,175.2
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,197.9,149.58
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,166.1,126.06
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,146.09,111.08
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,127.43,102.01
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,116.81,93.67
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,99.37,79.36
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,88.03,69.93
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,77.75,61.07
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,56.48,42.49
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,34.37,22.94
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,17.83,4.65
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,81.44,48.16
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,163.22,125.25
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,243.51,195.03
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,336.24,274.15
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,413.71,338.93
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,493.92,403.69
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,567.99,460.84
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,645.46,518.46
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,706.62,559.54
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,767.93,599.17
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,820.12,631.09
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,875.76,664.54
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,917.87,689.2
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,957.47,711.86
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,981.49,724.35
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,1012.22,741.33
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,1033.49,751.08
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1051.1,758.5
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,1062.35,760.91
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,1069.69,760.97
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,1069.53,760.07
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1065.33,756.85
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,1056.17,750.7
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,1043.01,742.22
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,1022.61,729.32
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,998.53,714.19
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,968.64,694.02
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,935.39,671.78
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,896.86,647.03
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,855.4,620.28
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,809.99,591.09
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,762.06,559.0
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,709.88,522.59
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,655.87,483.86
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,598.5,440.86
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,540.08,395.76
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,479.55,347.27
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,418.82,297.32
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,356.21,245.12
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,288.86,188.97
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,226.32,137.58
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,165.97,91.9
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,107.16,57.29
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,63.3,47.71
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,55.01,41.08
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,52.41,39.09
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,48.76,36.1
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,44.99,32.86
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,37.97,26.6
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,30.69,19.8
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.08,3.57
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,16.27,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,102.16,64.62
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,184.45,142.74
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,257.96,206.74
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,345.41,280.36
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,417.28,339.74
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,493.95,400.75
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,560.61,451.25
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,629.44,501.61
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,687.62,542.82
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,745.83,582.82
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,796.38,615.66
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,841.53,644.17
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,881.87,668.86
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,919.82,691.6
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,950.81,709.94
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,978.73,726.17
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,999.27,738.37
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,1004.89,740.79
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,1013.63,744.34
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,1018.59,745.51
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,1018.32,744.57
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,1014.28,741.34
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,1002.02,731.68
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,986.18,719.84
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,965.68,705.96
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,941.95,690.04
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,920.27,675.79
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,885.87,653.0
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,847.7,627.43
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,807.2,600.16
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,759.44,566.24
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,711.22,531.17
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,662.79,495.67
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,612.36,457.96
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,516.65,385.33
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,442.07,328.87
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,427.38,316.73
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,395.65,288.56
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,305.75,222.79
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,252.06,188.32
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,225.09,167.74
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,197.61,146.98
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,107.87,79.75
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.63
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.0,3.8
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.79,1.94
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,47.25,35.07
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,78.55,61.54
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,57.31,43.06
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,35.2,23.64
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,18.28,6.07
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,5.74,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,52.97,31.47
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,109.7,82.08
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,167.9,131.48
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,230.29,183.64
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,144.77,115.05
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,53.0,38.29
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,57.89,42.15
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,62.79,45.89
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,123.38,94.72
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,186.85,144.68
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,225.75,174.61
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,279.58,215.59
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,232.37,178.19
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,200.1,152.41
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,182.41,138.09
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,165.14,124.16
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,203.3,153.44
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,241.56,182.45
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,257.75,194.04
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,273.8,205.47
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,438.74,329.24
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,603.85,448.27
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,396.23,296.83
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,202.52,150.86
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,221.59,165.49
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,240.37,179.58
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,317.3,237.16
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,386.03,287.7
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,469.43,349.69
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,549.32,407.69
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,513.97,381.78
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,479.8,357.03
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,467.31,348.27
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,453.08,337.97
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,405.65,302.98
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,364.78,272.79
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,304.82,228.84
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,249.68,188.24
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,234.54,177.14
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,214.3,162.11
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,209.77,155.04
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,203.71,146.69
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,157.63,112.41
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,118.23,94.15
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,119.67,95.92
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,123.33,99.42
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,101.58,81.17
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,80.99,63.55
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,57.64,43.36
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,33.57,22.34
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,17.19,5.82
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,11.18,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,81.2,53.63
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,147.89,115.25
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,228.23,184.9
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,310.82,255.66
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,380.61,314.28
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,455.91,375.45
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,524.06,428.37
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,601.96,486.86
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,661.28,529.78
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,720.94,571.56
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,774.02,605.84
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,826.38,638.79
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,868.0,663.81
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,907.51,686.85
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,853.96,644.48
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,785.76,589.64
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,736.11,551.0
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,696.83,519.07
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,872.46,645.66
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,1031.37,747.34
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,1018.72,734.35
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,1014.56,728.45
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,1008.94,720.64
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,999.51,710.46
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,979.53,696.53
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,956.18,680.67
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,928.25,660.73
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,897.18,638.96
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,861.07,616.63
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,822.24,592.43
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,779.16,564.67
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,733.69,533.4
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,684.56,499.79
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,633.72,463.97
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,579.49,424.12
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,524.09,382.06
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,462.89,334.24
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,404.06,286.63
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,343.72,236.72
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,284.0,186.67
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,223.88,137.83
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,166.01,94.35
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,109.2,60.64
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,60.47,45.72
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,58.21,44.15
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,55.81,42.33
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,51.59,38.85
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,47.19,35.05
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,39.85,28.57
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.22,21.5
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.22,7.74
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.19,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,25.33,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,112.62,76.82
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,192.18,149.53
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,262.34,211.27
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,345.55,282.3
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,227.31,186.66
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,58.33,43.36
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,79.69,60.97
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,101.4,78.49
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,150.04,118.09
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,199.79,157.91
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,365.87,291.08
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,513.52,404.67
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,356.78,281.14
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,174.04,134.32
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,170.91,131.53
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,167.89,128.63
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,243.8,187.83
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,320.53,246.39
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,276.27,211.59
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,232.96,177.72
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,217.11,165.42
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,201.42,153.2
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,377.21,287.4
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,543.73,408.64
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,491.84,369.64
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,441.33,332.19
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,461.4,347.36
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,479.93,361.11
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,490.56,369.39
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,499.38,376.33
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,439.02,331.78
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,381.85,289.33
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,461.24,351.43
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,523.99,399.11
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,481.91,367.03
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,440.94,335.68
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,427.66,323.34
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,395.11,292.89
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,336.08,244.15
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,282.74,200.32
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,228.99,154.38
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,171.0,107.51
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,128.28,83.02
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,99.39,79.81
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,93.42,75.17
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,87.1,70.08
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,77.42,61.8
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,69.4,54.7
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,54.59,41.56
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,39.35,27.73
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,22.58,10.61
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,70.0,47.69
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,125.05,98.08
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,177.39,144.76
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,234.27,194.68
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,286.66,240.13
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,341.89,286.87
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,190.07,159.04
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,20.27,11.64
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,34.43,23.63
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,48.63,35.51
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,230.83,188.59
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,439.04,355.27
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,245.63,198.66
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,48.74,34.91
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,56.78,41.44
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,64.83,47.87
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,124.12,96.27
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,184.56,144.83
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,234.24,184.16
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,283.98,223.03
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,299.34,234.7
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,314.47,246.23
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,332.15,259.72
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,349.45,272.88
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,491.74,383.51
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,626.05,484.51
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,614.54,475.29
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,601.71,465.7
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,392.75,307.29
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,187.27,145.41
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,183.07,142.39
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,178.98,139.21
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,177.71,138.32
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,176.4,137.41
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,199.86,155.96
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,222.27,173.51
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,199.14,155.41
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,176.56,137.76
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,162.06,126.52
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,147.95,115.58
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,169.53,132.74
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,177.93,139.24
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,156.85,120.47
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,128.26,106.24
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,120.43,100.07
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,105.02,87.1
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,79.48,64.83
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,53.7,42.02
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.37,33.52
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.71,24.43
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.47,10.46
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.1,0.0
