Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.82,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,51.08,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,132.3,94.86
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,220.62,175.02
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,297.88,243.35
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,384.71,317.81
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,456.03,377.43
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,531.63,438.22
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,597.84,488.88
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,663.06,536.45
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,720.08,575.82
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,776.61,613.93
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,826.5,646.46
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,874.77,677.32
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,905.73,695.35
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,942.17,717.11
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,972.43,734.4
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,999.47,749.45
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,1019.6,761.31
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,1036.06,770.87
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,1045.22,774.26
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,1050.46,775.25
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1049.74,774.0
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,1045.04,770.35
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1034.44,761.53
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,1019.97,750.37
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,999.39,736.78
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,975.25,720.95
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,945.92,700.34
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,913.39,677.67
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,876.1,653.08
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,835.97,626.41
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,791.59,595.48
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,744.81,561.41
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,693.8,523.75
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,641.03,483.88
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,584.98,440.67
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,527.93,395.37
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,469.05,347.96
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,409.95,298.75
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,348.8,246.21
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,282.38,189.17
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,221.63,138.04
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,162.94,92.62
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,104.98,57.62
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,62.02,47.87
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,54.21,41.54
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,51.97,39.9
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,48.72,37.19
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,45.37,34.25
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,38.81,28.35
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,32.01,21.95
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.64,10.05
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.01,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,50.05,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,130.19,93.59
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,217.04,171.43
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,292.36,237.51
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,376.71,309.31
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,447.75,368.32
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,523.11,428.47
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,588.46,477.87
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,655.54,526.58
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,709.47,563.56
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,766.43,601.98
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,816.04,633.32
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,864.08,662.96
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,904.25,687.38
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,941.88,709.8
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,962.77,720.98
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,989.75,736.41
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,1010.42,747.22
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,1027.51,755.73
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,1037.39,759.59
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,1043.43,761.1
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,1043.07,759.76
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,1038.79,756.06
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,1030.17,750.05
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,1017.68,741.67
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,997.62,728.46
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,974.02,713.03
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,945.24,692.86
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,913.26,670.63
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,876.54,646.54
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,836.95,620.39
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,792.69,590.86
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,746.0,557.92
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,695.47,520.77
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,643.14,481.42
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,587.49,438.72
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,530.78,393.93
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,471.59,345.78
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,412.18,296.16
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,346.29,240.75
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,285.7,188.86
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,224.66,138.25
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,165.71,93.34
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,107.63,58.86
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,64.31,49.19
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,56.32,42.81
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,54.18,41.28
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,50.26,38.04
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,46.16,34.5
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,39.62,28.69
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,32.84,22.38
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.49,10.78
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,25.4,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,72.71,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,156.8,112.85
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,247.77,193.49
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,322.01,257.91
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,404.4,326.69
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,474.11,382.91
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,547.58,439.43
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,607.31,482.59
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,670.47,525.47
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,726.5,562.02
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,781.86,597.15
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,827.92,623.86
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,871.89,648.59
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,901.94,664.36
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,937.32,683.49
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,964.34,697.55
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,987.93,709.45
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,1007.3,720.12
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,1023.05,728.63
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,1030.61,730.75
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,1034.27,730.66
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,1032.5,728.85
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,1026.86,724.84
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,1016.44,717.31
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,1002.24,707.59
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,981.53,695.3
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,957.39,680.91
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,928.18,663.8
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,895.91,644.56
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,859.01,621.64
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,819.39,596.72
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,775.29,567.4
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,728.94,534.84
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,679.18,500.45
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,627.73,463.75
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,553.01,407.7
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,493.79,362.72
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,425.59,311.84
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,372.3,272.13
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,336.38,238.16
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,279.11,183.64
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,219.48,139.55
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,181.07,116.08
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,133.09,86.47
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,96.81,75.89
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,88.91,69.89
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,80.49,63.26
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,69.74,54.32
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,58.39,44.65
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.73,34.52
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.56,23.65
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,23.49,12.42
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,24.5,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,69.22,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,152.27,110.35
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,240.54,188.13
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,314.01,252.2
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,395.48,320.87
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,465.39,377.74
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,539.2,435.31
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,602.37,481.66
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,663.96,524.54
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,721.02,562.56
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,777.55,599.32
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,826.26,629.84
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,873.32,658.73
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,904.7,677.45
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,941.49,699.76
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,971.91,716.19
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,999.18,730.45
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,1018.2,740.74
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,1033.56,748.79
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,1043.12,751.77
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,1048.79,752.42
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1047.52,750.32
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,1042.29,745.92
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,1033.6,738.06
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1020.97,727.91
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,999.81,713.97
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,975.08,697.93
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,946.44,678.13
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,914.47,656.3
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,876.41,632.32
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,835.46,606.32
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,790.74,577.59
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,743.61,545.88
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,692.88,510.19
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,640.31,472.09
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,584.28,430.26
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,527.38,386.37
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,468.29,340.18
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,408.91,291.97
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,347.5,240.46
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,287.08,189.15
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,220.16,134.17
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,161.3,89.38
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,103.65,55.34
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,61.09,46.26
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,59.03,44.92
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,51.81,39.06
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,48.56,36.42
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,45.19,33.52
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,39.06,28.1
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,32.71,22.22
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,21.83,11.44
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,11.82,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,18.71,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,55.4,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,127.71,93.12
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,203.94,160.44
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,272.02,220.02
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,348.19,284.77
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,419.98,344.11
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,492.06,401.79
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,556.42,450.89
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,622.81,499.89
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,644.03,513.44
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,658.61,521.89
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,742.1,582.33
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,823.73,638.28
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,863.41,662.98
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,900.77,685.98
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,928.59,702.48
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,953.27,716.81
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,973.47,728.84
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,990.29,738.63
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,998.73,741.75
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,1003.46,742.54
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,1002.87,741.43
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,998.58,738.01
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,983.95,726.33
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,977.83,720.57
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,958.1,706.85
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,935.06,691.08
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,906.68,670.72
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,875.37,648.47
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,775.54,576.56
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,675.38,500.34
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,646.38,479.36
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,616.07,456.9
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,552.36,410.09
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,497.24,369.29
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,513.76,382.92
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,505.19,374.56
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,449.24,329.64
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,393.46,283.71
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,336.53,235.67
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,275.95,184.76
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,219.45,138.41
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,165.41,97.52
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,112.07,65.39
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,72.09,55.56
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,69.36,53.59
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,66.43,51.37
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,60.77,46.71
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,54.76,41.57
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,45.02,33.0
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,36.16,24.93
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.52,13.53
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,11.44,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,46.48,31.14
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,82.43,62.37
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,128.74,101.95
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,170.34,137.26
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,214.77,174.4
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,262.27,213.34
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,134.38,107.71
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,44.62,31.21
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,83.42,62.64
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,92.61,69.69
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,101.81,76.68
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,139.43,106.5
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,177.48,136.28
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,137.38,104.27
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,98.18,72.97
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,135.06,102.12
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,172.2,131.1
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,184.69,140.35
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,197.11,149.5
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,234.95,178.38
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,272.62,206.79
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,227.48,172.23
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,183.01,138.09
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,155.34,116.62
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,127.99,95.28
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,136.26,101.79
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,144.36,108.13
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,217.3,164.41
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,288.81,218.54
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,284.68,215.35
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,280.43,212.3
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,276.05,209.71
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,271.51,206.98
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,240.11,183.28
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,209.43,159.99
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,188.01,144.07
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,167.04,128.29
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,215.16,165.47
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,256.02,196.05
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,167.04,127.53
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,83.09,62.39
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,110.46,84.73
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,133.41,108.74
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,117.2,95.49
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,100.85,81.91
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,83.64,67.19
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,66.26,52.07
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,49.46,37.29
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,32.44,22.13
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,18.94,9.48
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.73,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,13.65,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,34.4,4.08
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,102.56,73.85
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,170.1,132.12
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,228.89,183.05
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,292.96,237.34
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,289.06,234.57
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,265.58,214.66
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,401.5,325.3
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,554.55,445.8
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,431.81,344.94
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,276.51,216.81
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,519.57,411.46
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,775.53,605.14
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,616.1,479.38
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,431.68,332.73
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,454.95,349.14
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,477.78,364.64
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,454.35,344.91
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,430.34,324.99
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,443.44,333.34
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,456.04,341.2
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,745.13,559.64
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,983.18,727.36
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,986.38,725.28
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,973.8,714.07
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,954.21,700.2
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,931.42,684.33
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,905.21,664.89
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,875.94,643.53
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,840.47,619.36
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,802.4,593.41
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,761.32,565.22
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,717.8,533.68
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,668.99,497.7
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,618.64,459.87
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,566.04,419.41
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,510.01,375.38
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,452.46,328.95
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,395.02,281.42
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,336.58,232.37
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,279.32,183.98
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,221.97,137.13
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,160.8,91.03
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,106.3,58.78
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,65.76,49.55
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,63.45,48.04
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,60.98,46.31
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,56.66,42.82
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,52.12,38.98
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,44.63,32.41
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.41,24.13
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.77,13.12
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.8,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,12.54,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,31.58,5.67
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,96.68,69.16
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,159.86,122.89
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,227.65,180.0
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,314.7,251.54
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,265.25,212.09
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,188.97,149.14
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,379.57,303.39
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,593.56,466.94
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,649.31,505.06
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,705.2,543.01
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,757.11,576.79
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,808.54,609.33
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,847.29,633.87
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,883.92,656.84
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,909.74,671.4
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,938.6,688.02
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,957.85,698.22
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,973.79,706.36
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,983.3,710.41
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,989.26,712.32
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,988.65,711.55
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,984.39,708.6
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,972.69,701.27
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,957.49,691.78
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,938.46,679.56
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,916.25,665.3
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,886.76,644.92
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,854.78,622.94
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,819.8,599.94
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,782.53,574.75
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,739.59,544.71
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,695.39,513.24
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,648.91,480.45
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,601.34,445.96
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,547.35,404.99
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,495.35,364.49
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,441.91,321.92
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,389.11,278.85
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,335.18,234.6
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,284.24,192.68
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,232.51,151.45
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,183.53,115.32
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,136.82,87.76
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,103.19,80.57
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,97.44,76.28
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,91.31,71.56
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,82.55,64.46
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,75.56,58.62
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,60.99,46.08
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,45.97,32.85
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,29.17,17.43
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,15.99,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,43.76,12.68
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,106.08,76.76
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,181.37,140.9
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,245.79,196.01
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,317.11,255.65
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,382.15,308.79
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,451.68,363.9
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,510.37,408.24
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,570.55,452.39
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,626.37,492.55
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,689.24,536.7
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,732.84,565.98
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,774.69,593.61
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,815.16,619.55
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,853.77,643.43
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,879.23,657.99
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,901.42,670.19
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,922.88,682.83
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,941.39,693.6
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,948.99,695.9
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,953.16,695.9
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,955.02,695.95
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,953.56,693.9
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,960.3,696.51
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,972.2,702.01
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,863.06,626.13
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,748.34,541.72
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,594.66,432.94
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,450.27,327.88
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,403.98,295.28
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,359.36,263.23
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,490.11,359.82
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,602.18,438.99
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,615.7,450.64
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,607.37,445.72
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,471.44,345.75
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,372.18,272.96
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,368.7,270.68
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,358.32,261.92
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,323.77,233.91
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,288.72,204.41
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,241.55,163.86
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,188.08,119.63
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,140.91,91.31
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,105.69,82.57
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,99.34,77.81
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,92.58,72.57
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,82.83,64.67
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,74.94,58.09
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,60.36,45.56
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,45.32,32.35
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,28.02,16.67
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.54,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,17.71,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,48.96,17.3
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,111.73,80.91
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,187.99,145.23
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,186.78,147.45
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,177.06,140.74
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,238.35,190.84
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,315.86,252.16
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,329.52,261.37
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,350.87,276.07
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,255.38,200.03
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,135.45,103.15
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,96.3,71.84
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,59.35,42.13
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,113.69,84.99
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,169.74,128.04
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,115.59,85.51
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,63.07,44.21
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,438.79,334.02
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,813.74,589.97
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,813.74,582.95
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,800.25,571.35
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,724.02,517.87
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,635.09,455.66
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,598.68,430.21
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,552.42,397.58
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,552.46,398.08
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,551.65,397.7
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,663.95,478.08
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,755.9,541.77
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,693.36,498.25
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,636.4,459.12
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,414.14,304.49
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,204.35,150.47
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,389.92,291.09
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,548.88,404.0
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,491.95,361.24
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,439.37,322.84
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,378.83,278.78
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,322.3,237.94
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,318.36,229.29
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,287.49,196.52
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,236.55,156.34
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,188.44,121.06
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,141.65,92.68
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,106.2,83.52
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,100.22,79.07
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,93.86,74.15
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,87.92,69.42
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,76.9,60.19
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,62.05,47.39
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,46.73,33.87
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,30.35,18.81
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
