Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,10.04,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,24.74,7.27
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,76.53,54.99
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,129.87,100.68
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,188.79,150.56
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,261.74,210.89
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,322.22,259.82
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,386.95,310.64
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,446.06,355.67
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,508.18,401.67
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,574.27,448.86
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,629.34,486.93
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,678.06,518.6
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,726.53,549.26
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,766.91,575.48
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,806.02,600.47
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,840.12,620.73
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,876.42,642.01
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,898.12,652.8
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,917.03,661.74
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,931.58,668.51
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,943.08,673.33
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,852.76,608.99
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,753.22,538.56
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,740.33,529.75
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,726.01,519.29
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,820.0,587.04
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,896.37,640.27
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,756.82,541.55
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,619.76,443.71
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,706.81,509.45
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,768.83,554.76
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,728.73,526.94
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,687.03,498.44
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,495.08,362.73
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,337.41,247.47
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,408.74,300.46
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,459.95,335.36
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,377.23,275.88
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,319.54,235.55
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,309.4,224.3
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,287.38,201.39
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,239.85,164.4
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,193.43,130.05
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,157.45,109.08
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,125.59,99.42
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,118.69,94.34
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,111.42,88.77
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,95.87,75.91
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,79.51,62.11
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,64.07,48.89
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,48.12,34.91
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,31.45,19.76
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,10.4,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,22.72,7.09
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,74.68,53.19
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,126.35,96.97
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,184.45,145.77
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,241.47,192.97
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,276.69,221.09
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,310.31,246.8
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,333.55,263.16
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,366.15,285.82
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,389.77,302.03
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,411.14,316.27
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,418.73,319.3
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,423.75,320.46
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,388.42,292.88
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,365.66,274.52
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,353.08,264.51
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,340.23,254.27
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,349.02,260.0
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,357.59,265.44
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,364.41,269.75
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,370.97,273.9
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,228.69,169.71
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,103.88,75.38
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,113.84,83.26
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,123.73,90.76
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,211.42,157.3
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,298.47,221.14
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,296.11,218.85
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,293.64,217.11
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,199.1,147.97
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,105.92,77.59
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,127.5,94.68
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,148.66,111.09
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,115.95,86.06
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,83.53,60.99
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,70.68,50.98
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,57.72,40.77
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,41.23,27.66
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,24.79,14.47
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,19.01,9.83
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.25,5.17
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,100.14,75.24
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,175.21,134.78
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,155.46,117.1
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,141.87,115.16
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,130.33,106.14
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,118.38,96.59
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,101.14,82.08
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,83.31,66.75
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,65.18,50.94
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,47.7,35.35
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,30.03,19.11
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.09,2.93
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,38.13,25.6
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,63.07,47.42
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,100.26,79.51
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,135.17,109.53
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,163.93,133.53
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,192.8,157.0
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,224.84,182.53
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,257.1,207.7
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,297.09,239.1
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,337.68,270.46
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,348.9,277.3
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,358.88,283.2
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,423.83,332.38
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,504.96,392.03
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,593.91,457.69
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,700.08,533.34
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,696.22,526.51
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,689.81,518.76
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,522.45,395.7
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,342.67,259.86
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,401.09,303.67
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,445.35,335.57
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,402.94,303.86
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,351.7,265.8
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,414.11,312.14
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,464.85,348.81
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,423.81,317.84
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,383.98,288.11
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,390.3,293.08
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,395.86,297.3
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,346.36,260.94
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,299.47,226.33
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,255.0,193.23
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,211.36,160.32
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,220.06,167.29
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,228.2,173.7
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,220.74,168.54
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,213.17,163.32
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,145.55,110.97
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,77.14,57.02
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,127.74,97.7
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,171.85,132.92
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,110.35,84.51
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,45.04,33.38
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,38.82,28.17
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,32.61,22.88
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,26.86,17.91
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,21.11,12.87
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,15.82,8.19
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,10.53,3.46
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.14,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.74
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,35.05,22.9
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,55.17,40.39
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,81.93,63.15
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,116.1,91.84
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,140.51,112.1
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,165.06,132.1
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,267.61,216.15
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,367.55,295.77
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,311.02,248.39
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,222.57,175.42
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,241.68,189.83
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,273.89,214.06
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,163.65,126.64
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,71.0,51.97
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,94.93,70.96
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,119.2,89.9
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,278.0,213.81
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,434.39,330.08
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,489.11,368.79
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,543.08,406.48
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,474.06,355.03
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,406.11,304.38
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,389.77,291.72
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,373.53,278.99
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,348.15,260.44
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,332.77,249.2
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,441.23,328.98
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,538.04,397.61
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,486.46,360.28
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,437.16,324.88
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,373.05,278.61
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,312.61,234.3
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,308.09,231.39
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,304.21,228.8
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,243.28,183.28
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,180.14,135.48
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,199.53,150.99
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,217.55,165.34
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,197.88,150.49
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,178.66,135.99
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,176.69,134.9
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,173.47,132.88
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,142.5,103.05
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,107.37,85.72
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,98.59,78.82
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,89.22,71.25
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,71.5,56.33
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,53.15,40.58
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,46.16,34.41
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.55,26.6
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.41,16.24
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.93,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.58,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,10.53,3.18
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,14.94,6.98
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,19.35,10.73
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,39.25,27.43
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,59.22,43.94
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,58.78,43.31
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,58.35,42.7
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,33.55,22.06
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.82,1.61
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,60.21,43.47
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,112.89,85.42
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,192.85,148.53
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,274.75,211.56
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,220.88,168.97
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,168.37,127.59
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,363.57,278.1
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,568.75,427.44
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,443.29,333.47
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,321.52,241.72
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,315.41,237.24
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,309.3,232.45
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,415.42,310.97
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,509.01,378.01
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,601.39,444.75
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,679.18,499.76
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,776.32,572.67
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,841.96,620.5
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,807.82,597.25
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,771.36,572.7
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,730.29,543.77
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,687.55,513.13
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,641.66,479.62
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,594.54,444.41
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,544.43,406.3
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,493.14,366.12
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,439.88,323.81
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,382.4,277.1
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,327.35,230.78
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,273.7,185.25
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,227.41,152.6
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,204.24,141.93
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,163.25,116.56
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,133.85,107.34
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,127.06,102.31
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,111.92,90.09
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,96.52,77.39
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,80.65,63.99
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,64.29,49.81
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,47.5,34.96
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,31.64,20.5
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.83,0.82
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,3.83
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,33.46,21.98
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,53.34,39.4
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,78.17,60.76
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,103.71,82.49
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,161.46,131.31
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,216.57,177.25
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,196.84,159.5
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,164.76,131.48
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,185.24,147.47
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,205.86,163.25
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,295.72,234.48
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,376.78,296.71
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,400.83,313.36
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,424.52,329.77
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,403.52,311.74
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,381.6,293.28
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,419.9,321.66
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,457.83,349.24
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,361.33,275.87
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,257.3,196.12
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,432.43,329.24
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,607.82,455.55
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,373.81,283.6
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,154.6,116.03
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,403.03,306.55
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,630.6,469.41
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,537.52,400.06
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,444.2,331.39
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,533.73,398.57
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,611.1,454.58
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,626.19,465.98
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,631.95,470.56
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,477.49,358.57
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,346.38,261.15
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,376.79,284.77
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,395.4,298.35
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,282.64,214.63
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,177.26,135.17
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,176.9,135.35
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,176.08,135.0
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,185.55,141.93
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,194.53,148.56
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,172.98,132.19
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,150.99,123.12
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,134.87,110.22
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,118.36,96.74
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,100.85,82.11
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,82.95,66.8
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,65.3,51.34
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,47.28,35.26
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,30.63,20.01
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.21,0.58
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.87,4.5
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,19.37,10.88
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,21.59,12.67
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,23.81,14.45
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.02
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,22.95,13.59
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,37.14,25.34
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,51.36,37.01
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,61.17,44.96
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,71.01,52.88
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,89.93,68.02
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,109.11,83.17
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,132.13,101.5
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,155.22,119.66
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,119.85,91.06
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,84.85,62.86
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,126.77,96.29
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,168.75,129.11
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,455.02,347.35
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,727.61,535.27
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,823.65,603.71
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,894.95,654.1
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,765.67,561.21
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,632.79,463.98
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,719.09,530.43
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,776.04,572.66
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,668.58,492.56
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,572.74,421.22
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,543.6,401.62
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,513.58,380.4
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,425.44,316.25
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,349.49,260.89
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,325.96,244.28
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,302.48,227.11
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,234.18,176.74
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,176.09,133.75
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,141.32,107.54
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,107.09,81.18
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,82.07,61.39
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,55.69,42.19
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,48.13,35.97
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,40.58,29.66
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,45.08,33.71
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,60.31,47.0
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.67,39.37
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.68,31.21
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,30.17,19.67
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.23,3.34
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,28.65,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,84.46,50.5
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,146.95,110.55
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,218.86,172.17
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,141.5,112.97
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,42.35,30.31
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,105.22,83.24
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,170.15,136.16
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,231.16,184.57
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,307.13,242.92
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,333.59,261.38
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,346.06,269.34
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,441.77,340.77
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,542.52,412.69
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,712.41,536.8
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,881.53,649.91
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,910.92,665.65
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,937.41,681.21
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,956.32,692.56
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,971.92,701.95
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,981.58,707.07
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,976.21,702.77
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,975.71,700.52
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,971.62,696.07
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,964.74,690.66
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,954.29,683.12
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,935.07,670.86
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,912.76,656.75
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,884.91,639.1
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,854.38,619.72
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,820.41,598.0
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,783.91,574.49
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,742.51,545.74
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,699.17,514.33
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,652.56,481.99
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,604.47,447.58
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,551.99,408.35
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,499.01,367.42
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,443.62,323.37
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,388.31,278.02
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,332.05,231.0
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,277.02,184.53
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,221.75,139.23
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,162.34,94.0
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,110.03,62.29
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,68.16,52.34
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,66.03,50.88
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,63.73,49.2
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,59.98,46.11
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,56.04,42.73
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,47.66,35.45
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.69,28.28
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.64,18.18
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.24,3.95
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,16.89,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,43.1,23.51
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,102.02,75.28
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,159.89,124.53
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,133.5,105.07
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,92.28,71.18
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,147.28,116.55
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,199.65,158.84
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,248.76,197.58
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,311.5,245.99
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,345.25,270.8
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,378.1,294.6
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,428.99,332.1
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,481.36,369.89
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,409.07,312.79
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,318.47,241.94
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,511.55,387.72
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,709.11,527.27
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,603.69,448.51
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,494.69,367.46
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,377.95,282.75
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,254.34,190.48
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,414.24,309.72
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,563.22,415.23
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,540.29,396.76
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,517.36,379.36
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,352.48,261.42
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,188.98,140.13
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,254.51,189.66
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,318.93,237.01
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,425.84,315.49
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,523.35,384.83
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,444.33,327.94
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,370.55,274.73
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,381.41,283.4
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,389.97,289.92
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,350.69,261.37
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,313.38,234.23
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,352.57,262.45
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,373.47,274.5
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,331.9,239.77
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,286.79,200.92
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,246.36,170.02
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,217.23,150.12
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,170.68,118.17
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,118.99,94.54
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,112.15,89.43
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,109.1,87.36
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,97.83,78.03
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,86.11,68.12
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,70.27,54.53
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,53.87,40.15
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,36.15,24.32
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.32,3.97
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,24.21,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,67.66,39.86
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,125.38,92.08
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,199.83,154.69
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,191.71,151.21
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,172.95,136.87
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,143.49,112.91
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,111.43,85.9
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,180.22,141.41
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,245.24,192.46
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,347.15,272.25
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,442.92,345.14
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,344.82,267.2
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,216.57,165.4
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,245.36,187.43
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,274.24,208.92
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,340.46,257.87
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,393.7,296.09
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,369.87,277.57
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,346.1,259.41
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,315.77,236.31
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,299.35,223.51
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,263.13,196.45
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,227.43,169.67
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,212.3,158.29
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,197.25,146.91
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,285.23,212.89
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,379.09,281.44
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,467.76,345.62
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,554.95,407.08
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,670.4,494.91
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,759.27,561.28
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,597.28,442.46
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,458.69,338.59
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,423.24,313.61
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,389.28,289.12
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,432.46,321.57
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,458.99,339.77
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,430.04,315.94
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,386.6,278.7
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,334.59,235.75
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,284.16,193.85
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,233.86,159.08
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,207.11,145.74
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,153.82,104.68
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,99.13,77.73
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,94.33,74.21
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,89.21,70.3
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,82.26,64.59
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,74.95,58.41
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,65.12,49.97
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,51.98,38.41
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,35.25,23.47
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,17.96,5.39
