Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,27.68,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,82.61,50.18
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,142.33,104.99
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,211.73,163.96
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,142.61,111.8
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,50.34,36.13
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,46.78,33.21
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,43.24,30.2
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,56.56,40.94
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,69.91,51.53
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,103.61,78.3
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,137.97,105.09
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,150.59,114.47
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,163.34,123.9
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,260.43,198.92
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,350.85,266.82
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,368.55,278.68
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,386.07,290.54
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,323.33,243.3
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,251.39,188.84
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,258.96,194.04
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,266.41,198.99
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,338.07,252.03
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,398.94,296.21
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,572.81,424.25
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,737.42,540.33
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,649.32,476.49
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,571.48,420.02
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,508.49,374.41
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,453.72,334.17
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,527.5,388.94
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,590.66,434.69
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,468.92,346.66
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,356.04,263.83
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,403.02,299.22
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,440.13,326.33
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,478.94,356.08
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,493.52,364.4
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,436.98,319.63
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,384.09,276.55
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,309.41,222.21
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,273.64,201.49
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,241.49,169.89
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,187.59,121.41
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,143.53,94.66
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,109.38,86.28
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,102.04,80.67
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,94.18,74.5
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,88.78,70.12
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,77.63,60.7
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,64.3,49.29
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,50.53,37.21
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,35.23,23.5
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,20.18,7.27
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,23.19,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,65.4,39.46
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,122.17,89.96
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,187.51,145.27
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,248.6,196.98
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,308.46,246.83
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,361.84,289.8
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,415.38,331.44
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,399.37,317.13
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,373.36,294.51
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,454.54,356.82
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,527.48,411.49
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,535.6,414.13
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,539.14,413.62
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,594.81,454.17
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,651.23,494.48
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,577.81,436.98
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,513.84,386.15
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,595.41,446.27
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,691.14,514.27
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,703.33,521.31
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,714.34,527.94
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,661.86,488.61
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,620.72,457.09
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,651.77,478.85
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,680.69,498.59
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,673.25,493.07
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,664.55,486.88
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,554.5,407.16
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,445.68,327.35
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,552.53,407.69
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,645.29,475.44
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,527.1,389.39
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,420.16,310.77
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,450.69,334.13
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,475.84,352.54
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,449.63,333.2
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,422.36,312.88
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,406.46,300.25
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,378.91,276.95
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,291.82,213.71
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,235.57,176.16
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,204.39,153.38
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,175.24,132.1
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,148.67,105.93
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,108.71,85.66
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,114.56,91.08
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,111.88,89.31
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,101.04,80.41
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,89.76,70.93
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,75.34,58.64
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,57.85,43.4
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,38.3,26.08
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.45,6.57
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.37,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.31,3.22
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,26.89,16.06
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,42.09,28.97
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,60.55,44.4
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,78.89,59.46
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,100.05,76.54
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,121.28,93.33
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,141.88,109.38
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,162.76,125.39
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,139.45,106.37
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,116.96,88.09
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,108.76,81.17
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,100.81,74.5
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,193.77,147.1
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,302.87,229.95
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,347.01,262.02
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,391.09,293.71
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,359.8,269.64
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,315.82,236.38
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,302.25,226.05
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,288.82,215.78
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,266.71,199.08
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,244.84,182.57
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,216.35,160.77
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,188.13,139.17
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,323.39,240.25
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,450.87,332.26
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,400.44,295.33
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,347.87,257.11
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,417.88,308.76
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,480.1,353.64
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,453.83,334.64
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,428.25,316.37
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,418.44,309.58
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,407.63,301.92
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,370.61,274.97
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,335.39,249.29
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,295.89,220.4
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,258.5,192.92
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,232.81,173.97
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,215.78,161.52
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,158.31,118.26
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,101.44,74.87
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,125.03,93.42
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,144.11,114.12
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,128.03,101.48
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,111.8,88.55
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,95.07,74.94
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,78.19,60.92
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,60.45,45.84
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,42.47,30.31
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,27.73,17.3
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,12.31,2.71
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.37,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,90.63,69.24
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,189.91,149.36
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,126.53,97.62
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,62.8,45.32
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,41.08,27.66
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,19.42,10.07
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,63.77,45.64
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,109.11,81.42
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,117.37,87.64
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,125.63,93.87
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,161.72,121.69
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,198.08,149.3
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,206.82,155.67
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,215.53,162.04
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,318.79,239.83
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,413.1,308.93
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,661.94,494.85
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,892.63,657.1
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,830.8,609.71
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,762.73,559.69
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,752.42,555.3
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,744.71,552.67
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,484.2,364.53
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,231.89,172.77
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,514.83,392.47
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,756.24,569.34
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,717.01,539.18
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,675.86,508.34
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,631.56,474.73
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,586.26,439.8
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,505.29,377.18
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,443.34,329.61
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,414.81,306.97
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,381.84,279.93
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,264.51,194.17
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,173.59,129.92
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,196.0,144.03
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,214.45,154.87
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,179.92,130.69
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,147.38,117.14
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,136.3,108.7
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,124.82,99.74
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,108.38,86.43
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,91.41,72.35
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,75.67,58.96
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,56.65,42.44
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,36.85,24.97
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,15.85,5.42
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,17.93,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,46.34,27.27
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,97.62,71.3
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,160.81,124.3
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,89.88,68.61
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,20.23,11.13
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,25.1,15.15
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,29.97,19.12
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,34.4,22.63
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,38.85,26.09
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,78.39,57.96
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,119.77,90.83
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,131.67,99.76
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,143.61,108.65
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,221.85,169.77
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,315.53,241.35
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,406.52,309.79
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,512.91,387.54
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,530.94,399.71
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,548.42,411.72
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,608.75,454.4
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,667.96,495.31
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,674.7,499.42
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,690.68,509.99
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,510.93,379.21
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,336.11,248.81
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,327.79,242.8
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,327.6,242.36
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,228.48,168.63
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,130.93,95.06
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,247.76,182.9
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,362.33,265.81
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,304.89,223.68
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,249.39,183.19
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,356.93,262.1
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,450.86,327.46
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,425.76,308.48
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,400.12,289.62
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,406.32,292.05
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,388.78,273.0
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,334.31,228.65
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,280.06,184.26
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,226.84,142.4
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,175.91,104.86
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,124.6,73.26
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,79.3,60.76
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,77.37,59.61
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,75.27,58.2
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,69.15,53.2
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,62.87,47.95
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.7,41.08
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,46.22,33.67
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,34.25,22.94
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,22.66,10.59
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,24.08,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,63.21,39.19
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,124.43,91.79
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,189.82,146.56
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,125.21,97.31
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,37.92,25.75
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,54.33,39.28
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,71.06,52.85
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,102.17,77.74
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,133.57,102.41
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,127.88,97.26
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,122.6,92.56
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,160.19,121.7
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,198.21,150.66
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,221.13,167.87
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,244.11,185.02
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,250.87,189.31
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,257.6,193.61
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,466.78,350.98
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,651.87,483.24
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,693.92,510.18
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,721.05,527.45
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,851.64,623.6
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,962.32,699.47
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,878.83,638.67
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,782.83,566.81
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,851.33,619.36
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,900.65,654.21
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,767.96,559.89
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,633.07,460.02
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,717.14,526.14
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,772.58,569.7
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,731.77,540.41
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,689.1,509.84
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,597.41,440.93
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,526.6,387.0
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,520.1,383.27
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,495.22,363.35
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,438.85,319.17
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,386.04,276.44
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,332.03,231.49
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,279.36,187.37
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,226.76,144.68
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,176.47,106.68
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,127.17,76.1
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,84.12,64.92
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,82.06,63.62
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,79.01,61.41
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,72.48,56.18
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,65.61,50.51
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,57.18,43.29
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,48.41,35.53
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.74,24.13
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,23.4,11.33
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.82,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.19,4.13
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,26.45,15.84
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,39.95,27.38
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,56.83,41.54
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,73.64,55.38
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,74.52,56.04
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,75.8,56.93
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,234.55,186.78
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,405.06,319.54
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,366.27,286.83
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,319.09,247.99
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,556.96,432.78
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,781.65,594.68
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,715.5,541.66
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,627.12,472.81
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,479.71,363.03
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,327.66,246.6
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,652.71,493.94
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,941.35,692.05
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,611.28,459.87
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,224.26,166.92
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,215.64,161.1
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,207.04,154.49
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,307.41,229.04
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,399.93,295.46
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,598.13,440.57
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,769.81,559.93
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,577.01,422.47
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,388.19,284.59
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,491.07,360.49
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,581.8,424.57
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,647.46,475.81
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,685.92,506.21
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,640.59,473.45
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,593.88,439.4
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,478.71,353.49
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,398.16,293.73
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,400.67,294.01
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,384.86,277.84
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,336.82,236.63
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,275.94,183.54
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,222.45,140.21
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,171.07,101.34
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,122.14,71.47
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,79.75,61.49
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,77.48,60.0
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,75.0,58.25
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,70.7,54.88
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,66.25,51.25
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.85,44.06
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,49.12,36.31
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,36.08,24.58
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,23.41,11.67
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,13.19,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.83,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.71,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.28,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,18.06,9.41
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,30.88,19.97
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,27.36,16.97
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,23.84,14.01
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,264.95,207.28
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,513.76,386.16
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,593.71,441.65
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,661.51,490.35
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,672.45,497.06
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,680.66,502.17
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,797.86,587.71
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,909.05,666.37
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,925.37,676.21
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,938.65,684.97
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,940.49,685.87
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,938.97,684.79
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,934.16,680.78
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,922.12,672.12
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,905.13,659.76
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,885.23,645.6
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,861.0,629.45
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,834.05,611.56
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,801.55,589.59
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,766.59,565.97
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,728.74,538.28
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,688.55,508.2
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,644.18,475.66
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,598.21,441.29
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,546.84,402.56
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,495.07,362.42
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,441.71,319.95
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,388.3,276.27
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,332.98,230.32
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,278.18,184.27
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,223.78,139.6
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,165.28,94.83
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,113.23,62.5
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,66.08,50.08
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,64.24,48.88
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,62.24,47.47
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,61.13,46.66
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,60.1,45.83
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,52.13,39.02
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.71,32.45
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.84,22.7
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.62,11.32
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,16.45,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,37.81,22.0
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,80.72,58.64
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,122.62,94.08
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,165.81,130.62
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,221.64,176.87
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,254.95,204.1
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,297.09,237.54
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,298.46,236.91
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,283.55,223.33
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,255.1,199.71
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,213.18,165.35
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,270.79,209.57
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,318.3,244.96
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,312.41,238.96
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,306.11,232.88
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,344.67,260.96
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,383.12,288.4
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,432.43,324.17
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,481.43,359.19
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,289.22,217.29
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,100.19,72.61
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,231.76,173.57
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,375.7,279.79
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,437.95,324.78
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,498.42,368.15
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,335.72,250.35
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,174.49,129.59
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,124.46,91.45
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,74.95,53.07
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,64.65,45.1
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.39,37.11
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,52.58,35.73
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,50.76,34.34
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,39.58,25.66
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,28.43,16.94
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.72
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,47.94,32.5
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,35.91,23.07
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,23.91,13.57
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,27.88,16.81
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,31.85,20.07
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,22.09,12.29
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,12.35,4.44
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,47.73,33.36
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,82.62,64.79
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,72.46,56.5
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,61.89,47.78
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,51.22,38.74
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,40.58,29.59
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,31.28,21.48
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,22.0,13.29
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.06,6.22
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,25.51,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,71.01,45.4
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,126.04,93.24
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,197.38,152.73
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,258.92,203.72
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,327.74,259.02
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,384.69,303.77
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,445.65,349.88
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,513.04,398.11
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,576.93,441.9
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,629.27,477.51
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,681.67,512.34
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,727.5,540.75
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,772.21,567.19
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,809.4,590.2
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,844.64,611.88
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,873.52,629.07
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,899.79,644.61
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,913.14,651.58
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,929.52,660.69
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,940.26,667.22
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,947.68,671.85
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,854.37,608.3
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,743.39,530.11
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,679.71,486.64
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,626.2,448.75
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,723.17,516.76
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,808.97,574.0
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,758.03,539.43
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,710.44,508.14
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,656.17,471.72
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,605.29,437.05
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,612.16,444.14
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,613.02,446.11
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,554.14,404.9
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,500.59,367.28
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,468.17,344.22
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,435.39,320.17
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,395.76,291.64
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,363.93,268.28
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,329.92,241.01
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,296.69,213.07
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,255.26,179.6
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,212.14,146.02
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,169.23,117.13
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,127.86,101.59
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,116.06,92.44
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,103.65,82.57
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,92.18,73.13
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,80.23,63.1
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,67.08,51.92
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,53.47,40.05
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,38.66,26.89
