Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,24.23,12.98
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.36,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.9,0.93
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.98,3.55
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.07,6.13
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,73.86,55.9
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,139.55,109.43
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,164.14,128.9
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,189.09,148.47
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,191.54,149.7
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,193.69,150.72
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,231.92,180.46
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,283.35,219.89
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,259.68,200.74
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,248.64,191.56
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,455.07,350.22
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,653.97,493.89
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,497.18,377.07
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,325.81,247.16
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,384.56,290.82
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,429.77,323.07
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,299.41,226.1
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,167.64,125.87
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,387.38,292.59
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,607.43,447.91
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,769.8,567.22
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,888.88,648.37
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,866.27,630.55
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,840.67,612.15
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,775.55,565.3
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,709.23,515.05
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,539.38,396.28
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,388.35,286.95
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,443.51,328.83
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,490.72,362.65
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,507.99,376.43
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,503.05,370.83
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,449.11,327.39
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,394.91,282.78
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,333.54,231.78
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,277.66,184.23
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,221.81,137.62
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,167.65,95.55
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,113.62,61.28
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,62.22,47.23
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,55.0,41.44
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,53.62,40.52
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,50.58,38.03
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,47.36,35.31
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,42.66,31.26
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,37.77,26.86
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,29.95,19.73
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,21.8,11.34
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,12.73,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,25.84,14.0
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,55.87,39.87
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,85.51,65.21
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,114.66,89.98
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,144.62,114.92
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,176.85,141.34
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,209.66,167.68
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,416.95,334.97
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,626.17,493.15
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,593.24,463.94
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,530.53,413.64
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,677.87,525.18
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,805.82,613.29
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,841.25,634.41
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,874.2,654.49
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,840.85,630.39
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,773.4,577.48
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,736.36,549.38
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,708.33,526.87
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,756.47,560.65
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,813.74,599.35
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,747.02,550.15
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,678.66,500.08
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,620.89,458.48
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,555.11,410.77
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,752.32,560.2
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,898.05,661.55
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,870.88,640.67
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,841.1,619.55
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,734.87,543.12
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,634.56,466.76
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,581.75,429.41
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,534.58,395.41
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,579.98,432.68
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,598.87,447.75
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,549.38,409.14
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,499.09,369.3
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,388.72,287.55
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,325.31,243.5
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,313.93,227.07
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,278.29,186.37
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,223.56,140.45
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,170.59,99.16
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,112.6,61.38
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,63.31,48.16
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,61.25,46.75
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,59.85,45.83
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,57.11,43.62
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,54.23,41.2
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,48.62,36.38
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,42.76,31.13
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.72,22.08
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.42,12.73
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,13.64,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,14.92,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,33.49,19.57
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,64.17,46.39
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,103.21,79.61
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,137.76,109.05
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,173.63,139.01
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,118.71,93.71
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,66.34,49.55
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,150.52,118.36
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,235.57,185.53
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,249.01,195.14
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,261.78,204.27
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,293.43,227.87
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,325.2,251.2
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,379.45,291.6
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,434.32,331.66
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,551.12,418.32
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,670.32,503.7
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,726.66,543.96
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,794.99,592.05
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,754.21,560.6
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,722.16,535.52
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,779.22,577.28
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,841.96,621.74
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,710.03,526.2
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,580.17,430.48
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,553.69,411.87
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,535.45,398.62
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,605.19,449.97
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,665.41,493.22
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,636.32,473.05
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,608.05,453.66
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,617.69,462.6
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,618.83,464.78
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,501.61,377.24
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,404.6,304.07
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,439.52,330.85
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,459.45,344.53
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,263.98,198.84
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,94.71,69.78
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,203.35,152.5
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,292.38,216.53
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,256.25,187.7
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,220.62,160.4
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,170.75,119.46
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,104.88,83.07
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,94.06,74.5
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,83.71,66.13
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,74.71,58.64
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,65.18,50.57
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,56.15,42.84
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.71,34.51
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.23,24.21
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.33,12.77
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.81,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,45.19,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,105.42,69.07
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,165.07,122.92
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,239.6,186.91
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,305.64,243.63
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,378.42,304.37
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,440.88,355.26
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,506.54,406.98
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,566.42,451.91
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,627.72,496.41
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,677.81,531.45
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,729.82,566.41
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,776.33,596.79
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,821.46,625.74
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,858.46,649.63
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,884.94,666.14
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,914.11,683.52
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,940.39,698.82
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,560.94,430.64
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,120.98,88.8
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,489.16,372.94
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,843.79,623.22
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,650.34,482.25
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,446.45,331.01
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,641.26,476.28
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,814.15,599.35
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,882.1,651.8
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,926.7,682.58
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,900.04,664.38
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,870.48,644.63
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,836.4,621.46
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,799.57,596.36
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,758.68,568.57
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,715.48,537.05
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,669.1,502.09
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,620.89,465.06
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,569.05,424.78
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,516.39,382.78
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,461.66,338.58
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,406.54,292.78
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,349.6,244.09
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,286.31,190.19
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,228.83,142.03
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,172.93,98.33
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,117.47,62.6
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,64.51,48.97
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,60.7,46.08
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,53.71,40.41
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,51.02,38.31
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,48.17,36.01
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,43.87,32.38
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,39.42,28.43
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,31.62,21.29
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.5,13.08
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.67,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,52.86,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,123.36,81.48
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,187.41,140.02
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,263.39,205.46
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,329.53,262.7
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,401.87,323.31
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,464.67,374.16
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,528.48,423.9
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,586.99,467.0
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,646.25,508.99
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,698.26,544.26
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,749.5,578.2
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,794.17,605.73
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,830.14,626.75
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,866.5,649.81
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,900.31,670.95
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,928.04,686.56
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,952.66,700.05
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,970.64,710.2
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,985.1,718.15
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,993.55,721.19
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,998.25,721.96
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,997.72,720.57
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,993.39,716.88
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,983.4,709.68
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,969.71,700.26
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,951.09,687.75
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,929.16,673.2
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,901.14,653.75
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,870.28,632.51
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,836.16,610.06
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,799.29,585.7
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,758.03,558.51
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,714.53,527.76
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,667.83,493.69
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,619.34,457.52
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,566.87,417.53
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,513.78,376.0
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,459.27,332.94
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,404.39,288.2
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,347.89,240.67
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,285.37,188.2
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,228.45,141.05
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,173.11,98.16
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,118.44,63.19
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,66.5,50.4
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,62.09,47.04
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,55.01,41.32
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,52.38,39.21
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,49.61,36.91
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,44.98,33.05
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,40.18,28.82
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,32.42,21.84
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,24.35,13.79
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,44.34,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,103.04,67.48
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,162.53,120.19
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,233.5,179.87
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,300.18,235.72
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,370.45,292.86
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,432.3,341.21
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,497.36,389.99
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,555.34,431.07
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,614.51,471.36
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,666.88,507.15
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,718.9,540.76
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,760.39,567.08
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,803.3,594.12
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,672.22,499.4
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,494.67,367.19
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,578.57,427.89
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,678.36,495.7
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,638.99,465.82
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,610.77,444.31
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,808.29,584.87
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,967.25,686.47
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,822.6,588.27
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,639.88,458.73
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,501.0,363.88
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,375.77,274.51
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,668.4,491.2
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,906.49,649.55
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,880.82,630.0
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,852.44,611.28
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,819.29,590.21
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,783.55,567.35
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,744.25,541.78
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,702.72,513.08
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,657.14,480.61
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,609.93,446.15
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,560.11,409.08
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,509.1,369.94
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,455.34,327.99
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,396.53,281.07
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,334.16,234.5
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,303.0,214.05
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,251.82,177.69
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,219.79,157.59
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,152.58,99.55
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,66.77,50.13
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,61.9,46.46
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,60.51,45.58
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,58.15,43.82
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,55.69,41.9
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,50.55,37.64
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,45.19,32.96
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,35.0,23.86
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.75,14.84
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,40.95,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,94.34,61.23
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,151.71,111.07
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,219.7,167.32
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,282.22,219.12
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,356.32,278.61
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,417.48,326.68
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,481.91,375.79
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,540.56,419.49
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,600.77,463.21
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,652.32,499.77
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,703.62,534.87
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,677.93,512.54
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,644.45,484.15
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,682.52,510.32
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,719.62,535.03
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,818.35,604.38
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,909.3,662.49
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,928.77,673.23
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,945.05,682.6
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,829.18,600.7
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,679.72,491.48
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,607.39,440.83
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,524.07,381.25
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,645.67,468.72
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,759.54,546.99
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,579.27,421.13
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,405.95,296.53
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,448.76,328.21
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,489.18,356.93
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,437.87,320.31
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,388.58,285.16
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,508.33,374.23
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,609.48,446.33
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,610.23,448.78
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,598.69,441.52
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,478.99,352.86
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,394.1,290.26
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,390.67,287.84
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,372.74,273.27
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,337.13,244.98
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,299.47,214.59
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,249.46,169.48
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,184.98,113.05
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,135.37,81.46
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,90.9,70.71
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,87.61,68.43
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,86.38,67.78
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,79.14,61.86
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,71.49,55.47
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,62.23,47.65
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,52.56,39.21
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,40.1,28.15
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.07,16.77
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,40.28,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,92.71,60.21
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,148.51,109.06
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,214.55,163.95
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,276.24,214.87
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,345.0,269.69
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,410.15,320.74
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,474.37,369.65
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,532.45,412.72
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,592.18,455.87
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,643.76,492.4
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,695.14,527.68
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,740.46,556.95
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,781.07,582.65
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,817.5,606.12
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,851.77,628.06
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,880.29,644.85
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,906.09,659.83
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,811.27,593.21
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,691.44,504.78
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,703.18,512.15
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,713.26,517.51
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,844.74,613.99
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,946.09,682.56
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,727.43,530.99
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,472.31,343.49
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,565.5,411.63
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,645.36,467.67
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,673.43,487.81
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,693.63,502.71
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,741.85,542.24
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,769.13,565.61
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,730.33,538.51
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,689.47,509.26
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,645.37,476.97
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,599.71,442.82
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,455.42,336.12
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,356.74,263.01
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,368.15,271.5
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,367.95,269.7
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,337.93,241.24
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,286.22,192.71
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,241.69,160.28
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,208.41,139.76
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,154.14,98.92
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,89.62,69.37
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,83.2,64.48
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,80.53,62.61
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,74.79,57.96
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,68.75,52.94
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,60.85,46.28
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,52.61,39.1
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,40.12,28.06
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.11,16.79
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,44.17,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,103.07,66.7
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,160.53,117.59
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,232.31,177.68
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,295.03,230.41
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,363.98,286.73
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,424.78,335.58
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,488.71,385.37
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,545.55,427.64
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,603.59,469.53
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,654.47,504.66
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,702.49,535.88
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,746.49,563.73
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,789.04,590.15
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,825.51,612.95
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,859.71,634.07
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,887.65,649.64
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,903.78,657.42
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,823.32,600.54
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,708.05,515.12
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,727.98,527.82
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,746.28,538.36
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,864.05,623.65
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,950.18,680.17
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,943.17,673.59
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,932.64,665.75
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,822.61,591.03
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,700.57,501.97
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,698.49,502.06
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,694.37,499.91
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,745.15,541.15
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,774.3,565.04
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,734.68,537.21
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,692.96,506.78
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,648.59,474.94
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,602.54,441.11
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,553.0,404.02
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,502.64,365.22
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,420.6,304.59
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,373.14,271.2
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,338.9,239.36
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,284.22,187.8
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,229.98,143.34
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,177.43,102.85
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,120.5,65.65
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,72.97,55.31
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,65.69,49.62
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,63.79,48.32
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,62.37,47.28
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,60.98,46.17
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,54.11,40.4
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.52,34.65
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.53,25.79
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.21,16.06
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,33.86,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,78.25,49.88
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,139.35,102.18
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,204.16,156.33
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,264.6,206.98
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,332.05,262.16
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,391.15,309.97
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,459.62,363.59
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,516.79,406.54
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,575.5,449.45
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,432.38,337.91
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,260.19,200.05
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,518.47,402.06
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,765.66,580.99
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,802.97,603.66
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,838.32,626.2
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,768.47,572.35
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,677.93,502.04
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,543.23,404.2
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,405.32,301.18
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,419.84,311.21
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,433.93,320.35
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,513.63,378.02
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,602.35,440.41
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,773.67,565.73
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,911.71,661.11
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,894.82,648.54
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,875.06,635.28
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,849.27,618.36
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,821.25,599.95
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,790.16,578.78
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,756.9,555.52
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,719.02,528.94
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,679.48,500.75
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,635.83,469.0
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,590.49,435.39
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,541.48,398.22
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,494.02,361.48
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,444.57,322.62
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,395.67,283.32
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,345.46,242.44
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,296.63,202.34
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,247.45,163.13
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,200.87,128.01
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,154.12,97.49
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,110.59,86.29
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,101.0,78.92
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,96.2,75.37
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,88.9,69.49
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,81.18,63.14
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,73.2,56.48
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,61.37,46.29
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,45.66,32.57
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,29.5,17.94
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,15.67,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
