Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,31.07,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,71.35,45.09
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,124.02,90.46
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,192.48,147.48
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,252.0,197.15
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,318.36,251.33
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,377.42,299.02
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,440.31,348.46
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,468.04,368.33
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,490.97,383.85
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,398.13,309.69
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,277.23,212.65
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,309.57,236.56
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,342.02,259.8
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,543.91,413.04
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,744.04,556.77
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,753.84,558.9
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,759.76,559.63
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,742.86,545.45
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,735.46,537.7
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,726.19,529.61
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,714.7,520.09
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,774.58,562.51
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,840.19,607.42
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,822.18,593.26
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,796.66,574.86
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,804.76,579.92
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,804.66,579.42
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,778.92,562.05
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,752.0,543.96
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,711.69,516.49
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,672.41,489.49
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,657.83,479.94
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,640.95,468.34
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,593.13,434.29
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,546.28,400.59
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,518.52,380.27
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,486.33,355.79
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,431.99,314.84
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,388.93,282.12
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,343.77,245.79
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,298.36,207.93
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,256.71,178.39
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,219.1,154.0
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,182.42,128.75
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,147.26,109.12
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,131.2,103.72
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,117.84,93.27
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,100.19,78.88
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,77.62,60.13
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,67.83,51.97
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,59.37,44.63
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,45.01,32.05
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,30.27,18.62
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.54,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,29.45,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,80.57,51.14
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,142.13,103.81
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,208.36,159.05
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,272.85,212.95
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,350.34,276.09
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,259.17,205.21
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,132.13,101.56
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,366.2,290.75
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,598.76,468.44
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,555.83,431.34
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,487.57,375.92
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,530.53,406.21
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,573.22,435.25
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,722.49,545.07
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,858.19,636.83
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,782.14,579.13
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,678.36,499.01
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,822.22,604.49
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,937.25,680.91
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,802.64,584.64
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,623.67,452.0
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,806.21,586.66
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,947.78,681.8
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,868.43,626.15
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,765.53,550.47
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,840.6,608.35
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,887.85,641.53
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,760.68,550.81
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,623.54,448.57
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,634.56,457.9
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,640.5,462.82
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,604.4,437.56
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,569.1,412.85
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,527.63,383.47
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,485.78,353.66
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,447.31,326.2
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,410.49,299.65
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,401.02,292.4
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,387.27,280.31
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,347.96,249.02
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,306.68,215.73
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,262.16,181.68
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,220.05,150.69
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,179.84,125.03
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,146.69,108.21
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,129.89,102.24
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,115.93,91.32
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,106.96,84.18
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,91.46,71.42
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,76.41,58.93
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,60.98,45.79
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,45.14,32.03
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,28.94,17.52
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,14.94,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,25.5,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,70.64,44.58
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,124.18,90.58
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,194.32,149.02
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,179.15,139.9
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,144.26,112.5
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,286.29,228.14
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,445.46,353.97
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,451.34,356.26
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,435.92,342.25
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,326.81,255.79
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,195.17,149.58
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,223.66,171.17
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,252.36,192.32
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,300.76,228.0
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,337.42,254.24
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,360.27,269.75
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,382.86,284.91
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,378.87,281.16
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,374.64,277.41
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,440.67,324.42
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,506.01,369.58
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,388.99,285.76
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,266.59,196.33
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,480.9,353.26
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,671.03,484.22
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,799.54,579.16
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,886.69,641.06
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,863.4,624.89
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,837.36,607.59
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,727.76,529.46
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,617.29,447.06
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,668.69,489.74
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,692.12,510.72
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,533.02,392.77
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,408.08,298.53
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,467.24,344.12
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,503.24,367.94
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,447.75,324.09
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,395.05,281.29
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,340.66,235.84
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,287.23,190.75
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,232.94,146.07
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,180.42,105.3
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,123.44,67.31
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,75.52,48.67
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,65.82,49.51
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,64.3,48.54
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,61.41,46.27
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,58.35,43.77
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,53.38,39.63
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.74,33.87
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.5,25.69
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.97,16.79
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,22.03,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,57.24,35.45
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,113.15,82.48
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,171.81,131.11
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,230.7,180.01
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,306.5,241.52
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,365.87,289.46
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,429.38,339.53
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,489.78,385.59
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,559.45,437.3
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,611.55,474.49
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,663.86,511.04
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,714.5,546.06
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,765.15,579.3
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,803.07,603.95
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,834.41,623.93
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,867.45,644.33
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,898.28,663.09
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,918.48,675.37
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,935.54,685.64
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,937.02,684.58
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,945.87,688.63
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,946.95,688.3
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,944.5,685.8
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,938.28,679.9
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,928.59,671.86
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,911.66,659.88
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,891.67,646.23
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,867.21,628.64
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,840.07,609.37
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,808.2,588.03
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,773.77,564.93
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,734.97,538.44
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,693.97,508.9
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,650.06,476.75
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,604.48,442.72
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,555.56,405.52
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,505.59,366.61
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,453.7,325.28
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,396.65,279.22
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,341.93,234.0
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,287.92,188.86
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,233.36,144.34
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,180.42,103.55
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,128.49,69.86
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,72.59,45.48
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,61.77,45.93
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,60.03,44.77
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,57.34,42.75
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,54.49,40.52
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,49.73,36.55
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,44.76,32.21
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.68,24.2
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.24,16.26
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,28.74,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,78.94,49.7
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,140.91,102.8
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,207.83,158.63
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,272.57,212.81
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,350.5,276.46
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,412.1,326.4
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,477.15,377.64
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,538.71,424.28
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,602.72,471.41
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,654.26,507.73
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,702.77,539.96
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,749.63,570.4
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,795.48,599.63
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,832.07,621.86
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,866.34,642.28
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,886.49,653.21
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,912.06,667.86
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,930.54,678.86
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,945.75,687.79
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,956.11,692.47
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,962.96,694.97
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,962.39,693.91
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,958.22,690.67
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,949.49,683.19
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,937.2,673.54
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,919.26,661.69
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,898.24,647.9
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,873.09,631.43
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,845.29,613.2
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,813.14,591.85
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,778.4,568.71
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,739.35,542.34
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,698.13,512.71
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,653.48,480.1
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,607.14,445.57
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,557.49,407.79
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,507.23,368.61
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,455.4,327.21
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,398.5,281.14
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,343.67,235.74
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,289.61,190.49
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,235.06,145.92
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,182.19,105.1
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,124.07,66.3
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,74.5,46.4
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,63.43,47.09
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,62.14,46.32
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,59.53,44.39
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,56.78,42.26
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,51.71,38.14
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,46.42,33.61
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.78,25.12
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.99,16.89
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,33.53,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,96.82,61.39
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,154.76,112.8
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,224.25,171.46
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,295.42,231.15
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,373.02,294.81
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,434.71,344.33
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,499.53,394.55
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,559.68,439.83
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,619.88,483.83
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,671.41,519.21
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,722.34,552.63
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,768.39,581.93
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,806.35,605.15
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,842.36,627.78
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,875.94,648.56
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,903.73,664.27
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,928.66,678.01
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,947.38,687.33
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,962.71,694.48
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,972.06,698.12
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,977.81,699.57
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,977.97,698.66
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,974.4,695.53
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,965.68,687.83
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,953.31,677.96
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,935.11,665.57
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,913.65,651.2
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,887.45,632.86
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,858.41,612.77
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,825.68,591.57
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,790.19,568.49
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,749.8,542.06
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,707.1,512.56
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,661.64,480.01
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,614.33,445.41
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,564.05,407.81
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,512.59,368.31
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,458.55,326.5
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,404.05,282.98
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,348.51,237.11
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,293.27,190.88
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,237.35,145.09
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,174.93,96.85
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,120.23,60.87
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,67.88,40.07
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,55.34,40.41
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,53.88,39.45
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,51.46,37.56
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,44.7,31.98
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,41.08,29.05
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,37.32,25.84
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,31.2,20.44
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,24.88,14.43
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,12.26,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,31.58,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,91.83,57.85
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,149.09,108.21
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,217.67,165.38
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,280.0,217.66
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,354.51,278.27
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,415.77,327.34
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,480.39,377.38
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,455.66,356.04
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,408.15,316.85
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,548.88,424.27
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,699.94,532.95
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,742.55,558.0
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,786.94,584.45
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,823.86,605.58
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,858.57,624.67
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,888.2,639.19
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,906.02,645.82
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,925.18,653.16
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,941.15,658.22
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,952.3,660.12
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,960.06,659.84
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,960.93,660.59
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,958.21,659.37
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,947.98,653.29
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,934.2,645.12
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,917.29,636.32
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,897.35,625.56
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,873.0,611.94
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,845.99,596.49
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,814.65,577.56
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,780.72,556.82
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,742.39,532.5
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,701.82,505.16
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,657.24,474.07
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,611.04,441.05
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,561.74,405.16
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,508.99,365.77
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,455.72,324.56
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,402.32,282.04
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,347.5,237.56
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,293.74,193.32
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,239.72,149.7
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,181.29,104.94
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,129.86,71.34
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,82.03,51.9
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,69.48,52.27
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,67.78,51.18
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,66.2,50.02
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,64.61,48.78
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,56.83,42.43
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.59,36.29
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.68,27.57
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.45,18.14
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,19.35,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,49.7,29.64
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,91.46,65.76
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,144.76,110.19
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,193.64,150.92
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,248.35,195.73
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,289.14,228.23
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,329.75,259.49
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,365.36,285.79
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,399.43,310.14
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,471.51,363.85
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,561.24,428.39
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,661.95,500.2
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,764.59,569.3
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,656.56,488.16
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,508.9,377.34
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,707.71,522.55
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,889.2,642.67
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,909.25,653.14
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,926.21,663.33
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,889.85,638.32
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,837.66,599.69
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,850.33,608.44
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,860.31,614.91
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,648.46,470.11
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,432.07,315.27
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,682.13,502.05
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,887.41,642.69
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,853.9,618.14
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,827.87,600.46
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,520.8,387.0
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,223.61,163.98
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,475.74,357.06
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,688.63,508.35
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,646.87,476.47
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,601.33,442.9
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,552.69,406.28
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,502.91,367.8
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,450.79,326.97
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,398.59,284.86
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,344.9,240.16
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,291.52,195.14
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,188.19,126.38
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,159.07,118.96
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,125.19,81.01
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,78.16,48.77
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,74.47,56.9
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,83.27,64.58
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,75.36,58.14
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,66.98,51.2
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,58.41,44.05
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.44,36.33
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.87,27.02
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.88,17.0
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,14.09,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,31.22,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,90.94,56.86
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,146.31,106.16
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,212.85,161.77
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,277.78,216.03
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,347.04,272.5
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,407.55,320.51
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,471.43,369.42
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,529.14,412.19
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,588.54,454.87
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,639.58,489.69
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,687.85,520.6
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,584.73,440.95
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,434.86,325.65
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,515.26,384.72
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,612.5,452.48
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,612.19,448.3
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,595.16,433.64
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,778.64,564.79
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,929.43,661.96
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,940.24,664.4
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,947.64,666.24
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,805.9,571.82
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,626.21,444.75
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,798.11,567.98
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,927.75,650.91
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,910.65,638.71
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,890.48,626.18
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,866.65,610.67
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,840.08,593.43
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,808.71,573.83
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,774.73,552.46
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,668.31,477.77
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,576.38,410.84
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,601.65,433.12
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,606.89,438.74
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,520.64,375.17
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,461.81,331.88
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,440.52,315.05
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,399.98,280.53
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,346.26,236.9
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,293.45,193.43
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,240.01,150.3
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,182.0,105.8
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,131.04,72.12
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,83.14,51.84
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,69.72,52.24
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,68.41,51.48
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,65.34,49.21
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,62.09,46.69
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,55.74,41.53
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.59,36.3
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,40.07,27.9
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.23,18.83
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.27,0.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,28.57,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,78.49,48.29
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,139.64,101.57
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,205.95,157.05
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,267.13,208.12
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,340.01,267.04
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,401.01,315.49
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,465.56,364.99
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,523.52,408.04
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,583.2,450.99
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,634.71,486.09
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,686.1,519.51
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,731.31,546.97
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,772.16,570.74
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,809.51,591.94
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,844.74,611.29
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,873.36,625.98
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,899.25,638.72
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,918.87,649.19
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,935.33,657.73
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,935.72,655.61
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,942.94,658.01
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,857.54,601.46
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,743.19,521.22
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,850.73,598.71
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,927.92,648.38
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,910.86,637.3
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,890.75,625.23
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,866.14,610.31
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,838.92,593.69
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,807.82,574.49
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,774.14,553.47
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,735.77,528.91
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,695.27,501.21
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,651.68,470.51
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,606.38,437.86
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,514.95,370.88
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,451.74,324.49
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,437.13,312.27
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,403.56,282.13
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,343.91,233.89
