Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,289.76,189.07
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,235.19,144.75
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,182.13,103.78
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,129.6,68.96
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,79.65,47.9
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,58.56,42.85
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,57.04,41.88
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,54.22,39.76
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,51.22,37.42
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,47.14,34.14
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,42.89,30.53
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,35.32,23.84
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,27.41,16.49
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,30.96,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,90.36,55.51
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,146.6,105.91
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,214.29,162.64
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,280.29,218.08
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,350.7,275.89
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,411.46,324.56
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,475.61,374.18
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,532.8,416.98
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,591.48,459.53
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,642.84,495.27
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,691.48,527.07
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,736.7,555.82
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,780.63,583.18
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,817.36,605.19
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,851.86,625.47
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,881.0,641.96
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,898.55,650.76
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,917.97,662.51
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,934.19,672.23
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,944.65,676.94
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,951.68,679.57
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,952.34,679.61
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,949.43,677.51
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,943.04,671.92
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,933.12,664.2
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,916.47,653.6
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,896.67,641.04
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,872.27,625.5
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,845.11,608.14
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,813.16,587.35
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,778.59,564.74
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,740.36,539.71
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,699.82,511.24
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,655.46,479.22
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,609.33,445.2
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,559.53,407.58
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,509.74,369.07
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,454.35,326.24
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,401.51,283.93
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,332.64,233.86
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,304.58,217.78
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,251.9,169.02
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,187.5,109.61
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,129.94,70.55
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,81.35,49.5
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,66.23,49.4
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,64.75,48.47
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,61.89,46.25
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,58.87,43.81
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,53.93,39.84
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,47.42,34.32
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.59,26.56
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.49,18.16
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.88,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,30.93,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,90.32,55.21
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,147.09,106.29
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,215.23,163.38
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,282.84,220.09
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,356.13,280.25
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,417.38,329.37
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,481.96,379.39
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,541.78,424.32
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,603.66,469.36
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,652.96,504.32
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,703.86,538.69
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,630.95,480.41
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,526.37,397.42
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,695.54,523.74
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,858.02,633.56
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,775.25,571.53
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,655.01,479.69
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,815.75,597.51
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,948.41,685.03
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,958.41,688.53
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,964.88,690.77
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,827.67,597.24
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,652.23,469.38
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,723.45,520.05
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,781.44,559.72
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,855.27,615.16
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,900.66,646.18
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,767.76,552.75
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,625.08,447.07
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,601.15,431.22
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,577.26,414.76
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,655.45,475.99
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,703.03,513.52
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,658.79,481.03
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,612.82,447.08
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,563.73,410.22
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,513.36,371.39
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,460.7,330.41
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,407.66,287.86
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,347.16,238.43
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,292.51,192.7
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,237.62,147.61
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,184.22,105.88
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,132.0,71.0
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,76.59,45.05
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,60.51,44.67
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,59.09,43.77
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,57.44,42.64
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,55.75,41.4
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,51.07,37.53
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,46.19,33.3
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,37.11,25.33
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.72,17.57
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.49,0.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,31.49,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,91.5,55.58
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,149.77,108.3
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,219.64,166.82
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,198.11,153.93
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,159.94,124.44
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,267.55,211.11
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,394.43,310.22
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,445.75,348.23
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,497.52,385.76
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,525.03,404.41
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,535.43,410.51
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,568.76,432.43
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,599.96,452.28
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,611.73,457.46
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,619.84,460.09
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,649.25,478.84
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,677.32,496.38
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,830.33,607.88
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,953.94,689.15
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,907.6,656.15
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,831.6,597.89
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,761.75,548.81
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,690.29,497.79
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,690.73,498.31
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,689.74,497.54
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,732.33,528.45
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,763.55,551.27
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,750.13,542.29
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,735.0,532.31
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,686.27,498.66
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,639.59,466.21
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,613.8,448.49
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,587.31,430.07
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,555.52,407.38
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,523.46,384.27
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,479.31,352.12
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,443.11,325.43
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,406.12,298.44
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,373.69,274.06
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,315.23,231.41
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,267.56,197.73
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,244.74,180.26
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,221.13,162.28
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,186.97,138.18
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,156.69,117.3
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,140.86,111.25
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,126.84,100.34
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,110.84,87.6
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,94.5,74.29
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,78.11,60.65
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,61.4,46.42
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,45.85,32.81
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,28.61,17.59
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,1.03
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,23.42,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,65.25,38.4
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,117.99,84.93
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,187.7,142.9
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,191.81,149.37
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,187.99,147.63
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,220.47,174.18
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,252.5,199.6
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,216.03,169.39
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,174.51,134.69
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,169.77,130.42
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,164.82,125.91
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,187.37,142.94
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,210.1,159.86
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,361.02,276.45
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,520.1,394.27
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,573.29,431.29
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,640.77,477.96
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,660.37,490.37
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,678.44,501.92
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,515.2,383.69
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,352.13,262.08
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,239.95,178.93
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,142.01,104.55
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,189.67,140.73
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,237.1,175.98
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,482.25,358.89
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,708.11,517.6
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,515.35,379.74
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,327.6,241.89
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,202.77,149.86
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,79.3,55.94
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,181.11,134.02
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,280.13,208.04
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,290.3,215.48
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,299.77,222.62
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,243.64,181.13
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,188.47,139.94
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,182.64,136.08
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,176.88,132.2
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,141.9,105.62
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,107.28,79.1
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,91.02,66.61
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,74.43,53.74
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,41.09,27.37
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.75
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,17.62,9.31
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,27.32,17.65
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,23.34,14.31
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,19.36,10.94
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,15.38,7.56
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,11.42,4.12
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,7.9,1.04
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,24.88,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,68.94,40.24
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,129.18,93.14
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,193.77,146.99
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,256.04,198.94
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,326.55,256.49
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,299.43,236.43
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,256.08,201.65
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,223.53,174.92
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,185.44,143.13
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,345.41,269.6
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,509.7,393.29
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,530.06,404.67
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,547.08,414.23
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,512.89,386.27
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,487.33,364.5
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,704.95,526.03
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,897.79,655.81
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,807.8,589.76
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,682.29,495.56
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,831.42,604.18
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,950.54,682.03
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,951.5,681.39
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,948.88,679.51
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,856.04,614.95
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,740.23,529.1
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,766.05,548.37
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,791.38,566.17
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,823.08,593.18
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,834.87,603.81
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,757.37,548.62
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,679.49,490.61
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,628.71,455.0
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,581.0,421.06
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,605.33,442.15
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,605.64,444.15
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,556.44,407.07
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,506.57,368.71
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,454.43,327.57
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,402.19,285.28
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,347.15,241.99
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,307.97,211.54
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,250.42,162.82
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,184.92,108.46
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,139.59,80.06
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,103.32,67.27
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,85.41,65.39
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,81.3,62.38
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,70.89,54.03
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,59.54,44.74
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,54.23,40.35
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,47.36,34.45
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.55,26.68
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.46,18.3
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.87,1.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,29.86,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,86.71,50.76
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,142.2,102.27
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,207.43,157.01
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,272.73,211.61
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,342.72,268.67
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,355.73,279.55
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,352.83,276.86
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,478.47,372.22
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,600.22,460.38
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,592.26,449.42
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,559.88,421.74
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,612.54,458.0
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,666.12,493.49
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,767.02,562.41
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,854.41,616.31
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,882.57,630.94
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,907.85,644.2
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,926.71,654.7
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,942.29,663.26
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,892.7,629.21
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,814.12,571.35
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,819.02,574.37
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,821.46,575.13
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,889.22,623.04
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,933.43,649.35
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,917.03,638.56
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,897.46,626.47
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,872.4,609.75
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,844.67,591.43
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,813.44,572.54
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,779.56,551.81
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,741.35,528.06
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,700.95,501.03
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,656.68,470.31
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,610.69,437.63
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,560.83,401.27
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,508.65,362.4
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,456.42,322.43
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,404.01,281.16
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,350.35,238.09
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,297.44,194.93
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,246.9,160.72
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,228.26,153.82
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,171.33,110.13
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,111.94,73.32
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,93.31,70.93
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,88.31,67.29
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,74.38,56.2
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,59.54,44.15
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,54.23,39.9
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,47.38,34.15
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.57,26.51
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.47,18.23
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.87,1.46
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,22.49,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,62.06,34.63
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,114.89,81.87
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,181.89,137.19
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,240.56,185.96
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,305.85,239.05
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,364.41,285.25
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,426.9,332.75
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,483.68,373.43
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,542.54,413.81
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,600.37,452.28
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,652.73,485.45
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,698.74,513.29
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,743.86,539.48
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,781.88,561.24
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,818.13,581.55
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,737.17,523.05
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,636.56,450.66
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,777.68,549.83
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,914.4,638.68
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,925.37,644.94
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,925.88,646.12
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,928.6,648.27
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,927.98,648.38
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,746.21,525.96
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,536.15,378.25
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,618.52,437.58
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,692.42,488.65
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,582.16,413.28
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,477.88,340.97
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,586.68,419.88
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,678.95,484.21
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,609.24,435.26
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,547.62,392.14
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,398.81,289.03
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,264.4,192.61
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,146.49,106.01
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.96
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,42.15,27.1
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,57.68,39.27
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,42.97,27.94
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,28.31,16.57
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,33.61,20.85
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,38.9,25.16
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,50.85,34.78
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,62.81,44.49
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,45.48,32.53
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,28.21,18.2
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,24.22,14.95
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,20.24,11.63
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,15.82,7.89
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,4.09
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.9,1.0
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,28.98,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,84.06,47.48
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,141.27,101.22
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,207.89,157.46
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,272.95,212.18
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,342.53,269.27
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,403.4,317.92
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,467.74,367.49
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,525.55,410.49
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,584.95,453.22
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,636.59,488.96
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,685.53,520.91
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,730.44,549.1
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,773.95,575.81
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,683.75,508.97
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,548.99,407.67
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,590.5,436.41
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,645.71,472.88
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,797.71,582.91
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,929.98,670.55
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,826.63,596.69
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,678.38,488.38
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,832.85,600.96
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,945.98,676.51
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,939.43,669.96
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,929.43,662.31
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,800.36,573.91
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,649.14,464.27
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,763.71,550.0
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,840.15,603.67
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,809.29,583.03
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,775.93,561.41
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,737.35,535.68
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,696.93,507.3
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,597.52,433.81
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,513.46,371.2
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,523.47,380.17
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,511.13,370.2
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,460.06,331.01
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,408.96,290.69
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,351.09,243.91
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,298.52,200.4
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,245.55,157.32
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,194.48,117.5
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,143.76,82.64
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,95.82,59.7
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,58.88,43.49
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,48.57,35.17
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,50.06,36.55
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,65.05,49.18
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,58.16,43.57
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,50.99,37.5
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.8,28.55
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,30.23,18.94
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.26,1.75
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,26.29,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,77.07,42.65
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,134.35,95.93
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,200.2,150.72
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,260.81,200.95
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,332.93,258.74
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,393.9,306.83
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,458.45,356.06
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,516.4,398.84
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,576.01,441.55
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,526.8,401.15
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,439.87,333.16
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,493.65,370.84
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,534.55,398.08
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,569.71,421.45
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,603.93,443.92
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,753.67,550.6
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,898.07,644.82
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,918.43,655.89
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,935.67,666.13
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,842.8,601.27
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,727.77,517.44
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,735.64,522.84
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,741.74,526.25
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,662.51,470.63
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,593.85,421.77
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,651.53,462.84
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,710.06,503.03
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,651.59,462.66
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,599.62,426.84
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,706.97,507.9
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,779.17,561.49
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,741.57,536.04
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,701.81,508.56
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,658.74,478.17
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,614.06,445.9
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,566.74,411.11
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,517.39,373.72
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,462.06,330.77
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,409.17,288.32
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,354.46,243.54
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,300.29,198.54
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,245.56,153.86
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,192.4,112.31
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,133.67,71.61
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,83.19,47.97
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,63.11,46.6
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,61.83,45.84
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,59.24,43.93
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,56.48,41.82
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,51.43,37.75
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,46.14,33.27
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,38.27,26.32
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.76,17.65
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.5,1.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,29.4,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,84.86,46.19
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,144.09,102.64
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,212.62,159.83
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,278.88,214.64
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,349.97,271.67
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,411.97,320.48
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,477.46,370.15
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,536.38,413.47
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,596.81,456.53
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,649.21,492.35
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,698.76,524.3
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,744.85,553.02
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,789.61,580.36
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,827.02,603.24
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,862.18,624.49
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,892.4,641.54
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,910.86,650.97
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,930.34,661.19
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,946.6,669.38
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,958.05,674.62
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,966.02,677.8
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,892.54,629.56
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,786.24,554.66
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,880.24,621.64
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,941.81,660.34
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,924.98,649.41
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,905.02,637.19
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,880.52,622.43
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,853.38,605.89
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,821.92,586.17
