Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,787.9,564.65
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,749.51,540.19
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,708.92,512.4
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,664.92,481.41
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,619.21,448.46
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,570.33,412.49
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,520.44,374.72
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,464.59,332.23
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,411.1,290.0
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,356.51,245.33
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,302.7,200.63
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,247.72,155.8
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,194.38,114.1
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,136.12,73.78
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,86.7,50.68
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,66.13,49.08
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,64.65,48.17
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,61.8,46.06
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,58.77,43.74
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,53.84,39.68
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,48.68,35.24
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.6,26.46
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.49,18.14
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.88,1.47
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,20.17,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,56.07,28.88
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,110.73,78.77
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,180.15,136.25
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,242.46,188.35
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,313.19,246.44
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,373.69,295.19
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,438.55,345.85
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,389.85,305.62
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,323.39,250.61
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,497.08,385.12
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,673.93,515.62
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,722.17,546.54
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,769.77,576.94
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,804.37,597.93
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,840.67,619.93
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,871.53,638.04
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,899.87,654.37
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,920.46,666.65
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,937.92,676.96
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,939.55,675.86
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,948.25,679.59
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,950.13,680.1
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,948.5,678.49
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,940.48,671.72
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,929.01,662.87
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,912.9,652.26
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,893.75,639.75
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,870.1,623.27
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,843.92,605.18
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,812.73,584.85
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,779.07,562.81
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,741.22,537.53
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,701.34,509.58
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,574.2,416.07
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,470.33,338.63
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,505.46,366.24
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,515.36,372.12
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,462.74,331.47
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,410.01,289.7
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,356.42,245.81
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,303.94,202.29
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,244.54,154.4
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,192.26,113.63
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,141.98,79.48
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,95.44,57.83
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,75.4,56.46
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,74.03,55.68
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,71.24,53.67
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,67.07,50.43
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,60.6,45.13
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.88,39.4
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.37,30.27
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,33.42,21.18
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.18,2.46
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,21.51,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,59.46,29.79
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,121.78,86.64
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,187.01,141.09
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,250.69,194.67
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,323.31,254.78
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,389.01,308.08
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,454.87,360.03
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,515.0,406.34
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,577.5,453.22
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,501.47,390.44
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,384.12,295.48
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,415.68,318.03
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,446.79,339.59
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,473.93,357.8
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,500.37,375.28
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,522.31,388.89
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,542.87,401.39
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,565.12,416.2
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,586.48,430.29
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,557.87,407.45
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,515.39,375.18
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,568.68,412.68
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,607.85,439.74
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,695.66,501.53
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,769.7,552.42
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,841.57,606.44
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,884.37,636.73
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,734.52,529.36
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,572.87,409.16
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,690.28,498.5
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,771.52,558.78
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,738.53,535.51
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,698.06,506.87
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,654.12,475.19
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,608.66,441.82
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,524.2,378.7
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,464.49,333.97
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,445.76,319.08
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,407.6,286.51
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,353.95,242.84
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,300.87,199.07
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,242.36,152.08
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,190.66,111.88
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,138.83,76.26
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,89.55,52.45
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,68.38,50.49
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,66.66,49.4
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,63.18,46.8
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,59.46,43.92
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,54.58,39.94
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.07,34.41
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.28,26.77
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,30.21,18.52
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.26,1.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.08,2.98
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,34.94,21.98
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,56.37,40.07
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,91.36,68.92
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,124.67,96.29
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,201.42,158.63
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,288.03,227.74
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,375.79,297.09
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,486.24,381.93
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,517.63,403.25
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,532.53,412.23
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,601.35,461.74
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,658.53,501.93
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,747.1,565.88
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,829.12,621.21
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,861.68,640.86
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,891.93,659.02
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,852.83,628.04
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,794.37,580.67
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,881.17,643.32
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,945.47,684.25
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,947.91,683.1
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,946.85,680.1
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,877.09,629.81
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,781.22,557.72
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,851.05,610.38
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,901.46,645.23
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,869.7,622.74
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,845.51,605.75
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,815.11,585.66
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,782.19,563.88
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,696.13,500.16
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,618.09,441.17
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,588.15,420.71
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,553.65,396.54
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,523.5,375.02
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,489.92,350.31
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,457.87,326.04
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,413.84,290.29
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,359.95,246.54
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,306.52,202.58
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,246.89,154.86
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,194.4,114.2
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,156.19,94.05
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,134.04,91.16
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,122.32,94.17
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,115.48,89.17
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,103.26,79.67
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,90.48,69.5
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,76.45,58.16
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,61.86,46.02
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,48.55,34.53
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,32.76,20.64
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,16.99,2.14
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.01,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.01,6.23
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,52.44,35.27
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,84.88,62.51
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,128.84,99.0
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,170.09,133.08
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,275.49,218.65
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,400.78,318.07
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,492.15,388.98
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,586.67,460.63
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,639.04,498.15
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,688.67,531.96
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,649.5,498.17
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,582.94,443.55
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,613.4,463.47
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,642.05,481.45
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,710.41,528.78
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,767.29,567.3
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,865.79,639.01
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,944.68,690.69
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,956.09,695.46
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,964.02,698.39
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,965.5,696.86
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,963.33,693.09
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,953.67,684.89
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,940.4,674.5
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,924.25,663.46
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,904.89,650.41
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,880.4,633.01
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,853.14,613.87
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,821.49,593.12
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,787.21,570.55
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,633.18,458.51
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,494.53,354.24
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,572.01,414.58
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,619.02,449.76
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,569.87,412.6
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,519.94,374.31
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,467.45,333.88
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,414.56,291.9
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,354.88,243.38
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,300.31,197.93
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,245.45,153.02
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,192.08,111.1
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,139.12,74.58
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,82.56,45.78
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,60.07,43.72
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,59.01,43.12
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,57.02,41.72
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,54.93,40.17
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,50.64,36.75
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,46.17,32.98
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,37.12,25.11
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.73,17.41
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.5,0.85
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,19.5,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,53.81,23.58
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,110.14,77.39
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,181.27,136.42
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,246.96,191.46
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,322.62,253.94
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,388.33,307.27
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,453.95,359.09
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,515.71,406.62
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,580.12,454.88
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,632.73,492.82
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,685.36,529.1
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,729.65,558.43
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,775.75,588.67
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,813.84,612.48
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,849.81,634.55
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,879.93,652.62
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,898.46,662.7
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,919.03,675.15
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,936.44,685.47
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,948.08,690.83
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,956.29,694.0
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,958.09,692.74
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,956.3,689.26
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,949.52,682.92
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,939.21,674.4
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,923.12,663.36
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,903.84,650.32
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,879.45,632.87
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,852.33,613.72
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,821.26,593.02
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,787.56,570.53
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,749.86,545.45
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,709.92,517.29
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,665.72,485.34
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,619.77,451.47
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,570.72,414.51
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,521.12,376.26
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,465.57,333.57
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,412.26,291.18
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,357.8,246.42
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,304.38,201.97
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,250.11,157.65
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,191.58,111.93
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,140.01,76.51
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,91.83,53.54
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,69.53,51.45
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,68.23,50.7
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,65.92,49.08
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,63.52,47.3
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,57.12,42.15
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,51.01,37.02
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.54,28.74
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.75,19.8
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,16.8,1.68
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.52,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,21.5,6.03
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,63.92,43.67
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,103.5,76.71
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,147.79,113.64
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,205.02,160.72
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,324.45,257.18
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,460.15,364.33
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,523.27,411.93
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,589.43,460.45
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,640.18,496.77
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,693.08,532.57
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,740.42,563.7
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,786.81,593.69
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,824.41,616.91
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,852.04,633.01
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,882.17,650.75
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,909.56,666.48
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,929.27,678.15
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,945.71,687.69
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,956.8,692.59
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,964.37,695.27
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,965.92,693.81
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,963.82,690.1
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,954.21,681.94
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,940.97,671.57
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,924.43,660.33
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,904.71,647.09
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,880.29,629.5
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,853.2,610.26
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,821.37,589.24
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,786.96,566.46
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,748.4,541.03
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,707.83,512.56
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,664.02,481.15
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,618.48,447.85
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,569.87,411.57
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,520.29,373.66
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,465.29,331.64
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,412.54,289.91
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,357.92,245.3
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,304.23,200.86
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,249.86,156.66
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,197.13,115.46
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,138.99,75.24
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,89.76,51.6
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,66.78,49.21
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,65.35,48.34
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,62.56,46.31
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,59.6,44.05
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,54.71,40.14
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.14,34.63
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.35,26.93
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.27,18.6
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.29,0.79
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.91,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,11.43,0.29
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,25.62,14.5
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,40.66,27.23
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,60.74,43.86
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,80.62,60.11
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,265.82,210.37
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,454.94,359.16
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,517.17,405.45
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,582.14,452.63
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,634.91,489.98
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,687.68,525.63
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,733.18,555.14
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,780.79,585.67
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,819.24,609.15
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,855.52,630.89
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,878.46,643.41
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,907.16,659.8
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,927.14,671.37
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,943.9,680.88
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,956.27,686.5
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,965.19,689.97
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,967.18,690.16
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,965.53,688.15
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,957.37,681.01
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,945.64,671.73
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,929.98,661.47
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,911.05,649.18
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,886.46,631.92
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,859.07,612.92
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,827.66,592.61
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,793.56,570.45
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,755.02,544.05
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,714.2,514.96
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,670.21,483.7
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,624.4,450.45
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,574.6,413.53
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,524.19,375.23
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,472.14,335.47
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,415.14,290.93
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,360.06,246.09
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,305.87,201.34
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,250.69,156.52
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,197.07,114.63
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,138.79,74.24
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,89.28,50.55
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,65.51,47.94
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,63.99,47.01
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,61.87,45.52
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,59.65,43.89
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,54.76,39.99
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.17,34.49
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.36,26.87
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.27,18.58
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.29,0.52
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.55,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,25.78,6.66
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,70.49,48.23
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,114.48,84.98
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,167.85,129.27
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,220.58,172.77
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,270.97,213.49
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,324.04,255.23
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,366.91,287.68
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,409.51,319.0
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,545.05,422.29
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,690.23,527.81
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,596.62,453.2
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,460.0,346.44
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,484.32,362.57
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,507.46,377.05
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,558.31,412.11
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,609.47,446.64
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,791.03,577.06
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,939.32,674.16
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,950.1,677.79
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,957.41,680.23
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,958.78,680.1
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,956.58,677.85
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,828.52,589.09
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,667.9,472.37
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,803.88,572.14
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,896.77,635.69
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,765.47,543.26
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,620.68,437.71
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,594.97,420.77
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,569.49,403.34
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,650.98,465.51
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,704.03,505.76
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,660.22,474.36
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,614.9,441.79
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,566.25,406.2
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,516.4,368.8
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,464.63,329.61
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,412.75,289.16
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,359.37,246.25
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,302.02,199.99
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,255.52,168.08
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,232.56,157.08
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,172.35,108.57
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,101.77,61.57
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,88.25,66.59
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,93.44,71.22
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,86.54,65.94
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,79.23,60.21
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,72.2,54.61
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,60.79,45.1
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,46.85,33.09
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,32.53,20.37
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,16.74,0.75
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.37,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.32,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,31.66,19.18
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,51.43,35.99
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,84.45,63.22
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,115.47,88.71
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,185.55,145.49
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,254.24,200.28
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,306.32,240.68
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,372.32,290.73
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,357.26,276.73
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,348.13,267.07
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,356.06,271.53
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,375.4,284.24
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,478.29,359.91
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,585.34,435.8
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,478.48,355.24
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,366.86,270.68
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,408.52,300.25
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,449.92,328.73
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,378.16,275.94
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,296.46,215.85
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,302.41,220.21
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,318.18,231.45
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,492.84,356.56
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,651.5,464.74
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,719.99,512.59
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,775.36,551.46
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,817.42,583.37
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,843.33,602.39
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,811.9,581.96
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,778.1,560.19
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,606.4,437.49
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,454.97,325.99
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,547.96,397.14
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,613.1,444.59
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,565.02,408.55
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,516.81,372.06
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,462.56,331.15
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,411.33,291.17
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,359.08,249.2
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,309.22,208.66
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,258.2,167.81
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,209.45,130.17
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,164.7,100.24
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,123.75,80.66
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,101.51,77.71
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,97.78,75.13
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,93.96,72.38
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,92.99,71.87
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,81.07,62.1
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,68.74,51.69
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,52.72,37.9
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,35.39,22.61
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,18.41,0.93
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.46,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,20.33,2.52
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,73.46,50.36
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,125.51,93.66
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,191.13,147.72
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,259.6,203.98
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,319.18,252.41
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,394.74,312.01
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,374.14,294.57
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,342.57,267.9
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,381.83,296.96
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,420.9,325.18
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,586.16,451.48
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,746.81,569.82
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,692.45,523.79
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,617.73,463.57
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,755.07,565.54
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,891.16,660.67
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,908.1,669.11
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,928.11,680.16
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,942.51,687.66
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,953.65,693.05
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,957.03,694.33
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,956.93,693.44
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,948.52,685.94
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,936.65,676.31
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,921.12,665.55
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,902.48,652.83
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,878.36,635.17
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,851.71,615.93
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,820.94,595.09
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,787.86,572.04
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,749.6,545.04
