Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,709.58,516.46
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,666.42,485.24
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,621.93,452.49
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,574.65,417.18
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,525.99,379.99
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,471.01,338.09
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,419.03,297.18
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,365.45,253.75
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,313.31,210.96
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,260.54,168.45
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,210.0,129.22
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,161.14,95.68
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,116.41,73.6
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,93.42,70.89
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,90.06,68.58
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,85.67,65.33
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,81.05,61.79
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,72.46,54.89
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,64.96,48.58
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,50.34,35.94
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,36.08,23.11
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,18.75,0.49
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,14.87,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,37.82,7.41
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,99.28,68.96
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,162.45,122.04
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,235.57,183.15
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,312.35,246.87
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,264.45,209.73
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,188.1,147.23
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,279.36,219.88
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,380.39,297.92
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,409.8,318.49
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,424.33,327.7
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,603.65,465.21
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,776.7,590.14
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,815.87,614.14
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,852.94,636.94
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,883.58,655.07
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,911.57,671.29
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,749.33,553.05
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,544.87,398.14
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,772.01,566.58
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,961.63,695.1
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,882.52,638.25
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,770.35,554.43
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,876.12,632.69
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,949.18,680.86
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,932.68,669.14
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,912.93,655.82
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,888.81,638.6
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,861.76,619.53
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,830.65,598.87
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,796.81,576.36
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,758.39,549.71
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,717.59,520.59
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,614.46,443.66
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,531.67,381.15
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,538.41,388.17
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,525.12,377.81
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,471.98,336.82
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,418.4,294.33
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,363.59,249.35
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,303.57,200.05
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,247.92,154.52
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,193.78,111.89
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,141.3,75.87
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,85.99,47.61
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,61.48,44.89
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,60.5,44.36
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,58.58,43.02
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,56.59,41.55
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,51.97,37.77
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,47.17,33.64
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.51,25.25
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.76,17.16
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,17.8,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,48.54,8.13
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,115.31,79.78
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,183.48,137.13
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,250.6,193.24
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,333.2,260.68
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,396.68,312.23
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,464.24,365.32
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,527.26,413.65
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,593.12,462.78
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,643.54,498.5
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,695.77,533.8
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,743.35,565.15
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,789.88,595.29
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,820.85,613.78
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,856.49,635.37
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,886.27,652.98
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,913.25,668.62
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,933.9,679.98
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,951.25,689.19
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,962.73,694.57
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,970.64,697.71
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,972.49,698.19
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,970.64,696.4
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,956.87,685.45
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,939.21,672.15
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,923.83,661.89
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,905.27,649.6
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,880.69,632.27
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,853.46,613.26
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,822.8,593.05
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,789.57,571.07
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,751.61,545.78
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,711.49,517.36
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,667.93,485.8
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,622.67,452.41
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,572.48,414.81
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,522.4,376.46
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,470.42,336.53
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,418.33,295.37
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,364.84,251.8
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,307.12,204.7
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,252.82,160.74
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,200.46,119.88
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,150.21,85.45
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,103.76,62.79
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,80.3,60.24
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,78.81,59.39
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,74.91,56.37
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,70.65,52.96
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,63.56,47.28
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,56.18,41.09
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,45.91,32.13
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,33.27,20.69
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.1,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,21.74,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,62.65,8.02
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,129.13,88.89
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,205.2,153.07
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,271.13,209.15
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,345.02,270.51
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,408.49,322.21
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,475.88,375.22
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,534.71,420.16
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,594.94,464.82
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,646.56,501.2
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,700.29,537.09
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,746.07,565.61
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,790.36,592.52
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,829.02,615.79
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,865.49,637.23
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,886.63,648.13
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,912.97,662.5
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,933.71,674.46
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,951.2,684.49
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,961.93,689.01
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,969.08,691.34
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,970.67,690.2
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,968.63,686.88
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,961.04,680.16
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,949.89,671.31
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,933.44,660.58
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,913.77,647.87
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,888.86,632.02
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,861.23,614.39
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,829.68,594.26
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,795.53,572.31
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,756.7,547.06
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,715.78,518.9
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,671.98,487.82
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,626.41,454.73
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,577.21,418.22
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,527.12,380.08
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,471.77,337.89
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,418.45,295.77
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,363.4,250.75
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,309.17,205.73
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,254.29,160.84
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,201.05,118.9
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,142.25,77.57
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,92.53,52.93
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,68.05,50.25
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,67.04,49.74
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,64.68,48.06
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,62.21,46.21
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,55.82,40.96
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,49.66,35.69
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,40.12,27.37
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.28,18.28
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,15.97,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,11.45,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,28.7,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,89.86,61.34
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,150.89,112.45
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,222.61,171.76
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,298.13,233.69
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,361.56,284.95
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,430.11,338.68
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,497.72,390.05
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,563.83,438.91
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,618.26,477.55
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,673.05,515.44
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,719.73,545.17
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,765.12,572.93
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,805.43,597.49
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,843.93,620.47
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,873.93,637.45
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,901.15,652.47
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,917.02,659.47
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,935.85,668.43
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,946.25,671.87
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,953.19,673.18
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,955.67,673.13
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,954.7,670.99
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,945.91,662.97
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,933.72,653.02
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,918.38,643.21
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,899.96,631.55
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,874.72,614.31
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,847.08,595.65
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,816.27,576.7
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,783.24,555.32
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,745.48,530.34
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,706.01,503.72
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,663.31,474.32
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,618.15,442.56
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,569.6,407.73
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,520.6,371.59
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,469.44,332.72
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,418.59,293.11
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,365.71,251.33
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,313.98,209.82
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,262.3,169.0
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,212.97,131.33
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,164.7,98.56
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,120.01,76.19
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,96.3,72.86
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,92.71,70.39
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,87.38,66.27
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,81.77,61.8
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,74.96,56.41
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,64.15,47.43
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,48.84,34.41
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,33.87,21.06
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.28,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.11,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,56.11,36.89
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,94.92,69.79
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,139.1,106.69
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,187.33,146.59
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,239.4,188.67
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,285.81,225.31
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,337.34,264.46
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,390.81,303.9
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,453.6,350.21
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,519.47,397.56
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,567.12,430.17
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,628.39,471.52
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,744.23,554.08
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,856.19,627.13
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,888.07,643.4
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,917.31,658.27
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,929.31,662.94
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,947.53,671.76
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,959.97,677.19
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,968.97,680.57
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,971.5,681.4
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,970.39,680.13
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,959.63,671.52
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,945.22,660.82
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,928.9,650.74
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,909.47,638.73
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,885.36,622.74
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,858.62,605.09
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,827.64,585.67
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,794.15,564.53
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,755.99,540.18
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,718.93,514.85
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,674.07,483.77
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,627.63,450.84
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,578.34,415.08
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,527.7,377.28
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,474.26,337.0
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,420.73,295.33
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,365.96,251.12
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,312.05,206.9
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,251.56,158.46
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,197.92,116.62
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,145.27,80.08
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,95.76,55.39
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,71.23,52.61
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,70.02,51.95
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,67.05,49.79
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,63.92,47.41
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,56.54,41.45
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,49.66,35.67
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.76,27.05
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.53,17.58
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,14.27,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,38.9,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,106.66,72.82
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,173.64,129.68
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,239.9,185.36
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,316.05,248.2
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,384.1,303.07
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,453.04,356.85
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,432.32,338.4
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,389.77,302.65
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,431.58,332.81
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,472.91,361.56
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,625.66,474.25
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,782.78,581.64
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,822.34,604.53
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,859.79,626.46
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,890.93,644.26
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,919.36,660.21
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,930.27,665.85
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,947.52,675.82
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,959.47,681.33
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,967.96,684.74
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,969.97,684.16
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,968.39,681.47
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,963.38,676.75
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,954.79,669.9
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,938.33,659.58
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,918.6,647.26
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,894.02,632.11
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,866.59,615.08
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,834.7,594.65
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,800.16,572.42
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,760.77,547.19
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,719.15,519.33
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,590.54,425.38
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,484.68,346.88
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,519.63,374.56
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,528.79,380.22
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,475.61,338.74
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,422.01,296.04
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,360.8,248.5
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,318.21,215.3
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,258.59,165.58
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,196.47,114.03
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,143.4,77.36
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,86.99,48.01
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,61.35,44.78
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,59.99,43.95
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,57.67,42.18
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,55.24,40.25
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,50.56,36.5
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,45.7,32.38
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,36.06,24.0
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.26,15.74
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,14.12,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,38.33,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,105.98,71.52
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,172.94,128.29
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,237.71,182.58
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,316.11,246.78
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,379.31,297.63
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,446.82,350.08
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,509.79,397.49
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,575.64,445.52
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,629.18,482.79
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,680.13,516.14
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,475.9,363.45
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,197.8,147.32
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,537.45,407.98
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,850.19,622.0
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,660.03,485.07
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,406.99,297.19
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,695.8,509.95
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,938.45,670.67
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,949.57,673.42
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,957.19,675.97
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,959.8,676.87
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,958.84,675.68
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,949.9,668.22
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,937.46,658.75
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,921.78,648.72
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,902.93,636.77
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,878.93,620.63
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,852.21,602.8
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,699.56,498.15
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,546.33,387.37
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,645.92,463.53
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,710.94,512.48
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,667.32,481.42
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,621.99,449.07
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,572.04,412.58
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,521.76,374.87
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,469.19,335.2
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,416.49,294.1
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,362.18,250.17
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,308.8,206.25
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,255.84,168.51
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,231.95,155.79
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,187.75,124.45
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,145.03,99.53
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,121.49,93.91
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,112.55,87.19
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,99.58,76.86
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,86.01,65.84
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,72.13,54.44
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,57.7,42.29
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,43.09,29.73
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,28.91,16.95
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,14.87,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,18.27,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,52.6,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,118.83,79.48
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,192.84,142.34
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,260.23,198.61
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,336.69,260.62
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,399.45,310.3
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,466.14,360.91
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,526.0,404.57
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,586.23,446.9
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,639.68,482.38
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,692.94,516.25
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,739.45,544.16
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,784.67,570.68
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,815.86,589.24
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,851.71,610.81
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,881.79,628.92
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,909.04,645.17
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,929.87,658.24
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,947.42,669.36
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,958.64,675.58
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,966.27,679.63
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,968.79,681.55
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,967.61,681.27
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,960.34,675.83
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,949.43,668.17
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,933.11,658.51
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,913.47,646.73
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,792.91,564.29
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,665.93,470.91
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,616.76,437.72
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,572.77,407.32
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,562.13,400.77
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,549.94,392.87
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,568.23,408.32
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,575.09,414.88
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,538.46,388.56
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,499.75,360.22
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,440.07,317.05
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,386.19,278.28
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,346.05,248.06
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,306.83,218.14
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,269.63,191.27
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,230.71,163.89
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,190.59,132.28
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,150.92,105.61
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,124.38,96.31
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,110.2,85.33
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,81.18,61.76
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,56.08,41.12
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,51.04,36.98
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,45.78,32.44
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.67,23.64
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.48,14.97
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,12.44,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,33.86,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,101.94,67.92
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,168.52,124.68
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,234.57,179.69
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,314.98,245.04
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,378.77,295.9
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,446.99,348.27
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,510.35,395.24
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,576.59,442.63
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,630.25,479.55
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,684.0,514.46
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,729.91,543.11
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,777.65,572.53
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,654.97,483.36
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,483.56,355.27
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,707.24,518.89
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,905.35,649.44
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,804.33,577.87
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,651.71,467.36
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,653.12,467.48
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,653.0,465.69
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,682.82,486.14
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,722.72,512.83
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,848.49,602.87
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,941.27,663.82
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,926.02,653.49
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,907.57,641.95
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,883.49,625.77
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,856.65,607.84
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,825.46,588.08
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,791.71,566.55
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,573.91,414.25
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,373.58,267.21
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,517.23,375.35
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,624.64,451.86
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,573.3,413.42
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,523.23,375.78
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,468.4,334.62
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,416.29,294.13
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,359.35,250.87
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,316.29,219.4
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,274.11,188.04
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,231.92,157.95
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,175.68,112.83
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,112.41,70.61
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,90.58,68.57
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,88.16,67.01
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,79.07,59.77
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,69.41,51.92
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,61.54,45.47
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,53.34,38.49
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,41.28,28.07
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,29.53,17.15
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.28,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,51.08,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,119.86,79.21
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,196.23,145.14
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,265.07,203.4
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,343.1,267.79
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,407.15,319.41
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,475.23,372.0
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,535.5,415.87
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,595.69,457.81
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,649.68,493.12
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,703.43,526.31
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,749.76,552.09
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,794.66,575.83
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,825.92,592.89
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,861.99,612.95
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,891.96,629.38
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,918.98,643.91
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,939.86,655.68
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,957.43,665.46
