Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,969.17,671.7
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,977.28,675.79
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,979.7,676.98
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,978.41,676.06
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,971.0,670.96
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,959.95,663.69
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,943.94,654.38
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,924.55,643.01
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,900.18,628.48
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,872.78,611.99
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,840.79,592.18
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,806.03,570.47
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,767.6,545.27
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,726.53,517.91
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,583.98,415.95
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,466.19,330.05
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,514.18,366.93
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,532.44,378.84
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,478.52,337.91
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,424.06,295.47
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,367.82,249.96
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,311.76,203.78
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,254.62,157.37
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,191.49,108.14
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,136.25,69.68
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,83.4,43.86
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,56.52,40.47
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,54.75,39.29
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,47.79,33.8
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,45.61,32.13
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,41.67,28.97
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,37.58,25.5
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,30.65,19.4
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.45,12.39
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.66,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,45.92,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,127.76,83.88
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,203.83,150.41
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,270.82,206.93
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,346.27,268.46
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,409.86,319.15
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,477.38,370.51
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,535.48,412.09
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,597.11,454.18
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,650.52,489.39
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,703.65,523.13
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,750.51,551.12
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,789.16,573.13
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,827.86,596.08
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,864.29,617.31
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,894.32,634.28
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,921.47,649.4
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,942.2,661.41
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,959.58,671.45
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,971.51,676.79
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,979.8,680.02
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,982.4,681.28
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,981.25,680.38
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,972.51,673.52
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,960.05,664.53
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,944.05,654.84
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,924.66,643.1
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,899.81,626.63
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,871.97,608.34
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,840.37,588.91
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,805.96,567.56
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,766.96,543.07
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,725.57,516.46
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,680.54,485.28
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,633.63,452.07
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,583.07,415.54
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,531.83,377.49
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,478.23,336.6
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,424.19,294.19
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,363.52,246.06
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,307.82,200.63
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,250.83,154.79
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,195.38,111.66
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,141.37,74.59
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,90.23,49.86
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,58.27,41.89
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,56.75,40.92
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,54.64,39.33
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,52.45,37.59
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,47.64,33.74
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,42.62,29.5
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.15,22.12
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,24.23,12.8
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,35.26,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,111.69,72.56
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,181.56,134.0
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,250.75,191.94
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,326.95,254.11
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,390.77,305.19
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,458.79,357.35
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,520.06,402.56
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,583.57,447.6
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,637.77,484.41
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,689.6,517.52
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,738.35,546.63
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,786.07,574.29
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,824.98,597.09
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,861.73,618.26
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,885.09,630.64
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,913.94,646.6
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,935.09,657.57
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,952.99,666.57
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,965.48,673.14
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,974.46,677.61
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,976.89,679.14
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,975.63,678.54
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,968.75,673.14
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,958.22,665.6
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,942.26,655.82
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,922.93,644.0
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,898.16,627.74
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,870.41,609.61
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,838.51,589.8
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,803.86,568.11
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,764.67,543.29
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,723.16,516.31
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,678.41,485.15
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,631.78,451.96
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,581.23,415.15
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,530.07,376.93
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,476.86,336.22
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,423.21,294.03
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,362.51,245.87
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,306.74,200.4
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,252.71,163.73
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,231.99,155.55
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,167.0,102.06
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,84.49,45.7
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,58.94,42.44
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,57.46,41.51
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,55.02,39.65
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,52.47,37.61
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,47.66,33.76
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,42.66,29.52
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,33.75,21.77
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,23.45,12.07
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,29.15,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,106.01,67.96
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,176.34,130.08
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,245.72,188.49
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,322.97,252.14
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,387.13,303.92
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,455.65,357.08
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,518.94,403.6
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,584.87,450.12
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,636.51,485.12
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,690.72,519.93
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,739.67,549.07
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,787.67,576.74
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,826.79,599.04
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,855.67,614.36
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,886.93,631.5
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,915.46,646.72
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,936.26,657.0
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,953.78,665.28
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,965.91,670.77
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,974.48,674.19
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,976.94,675.39
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,975.7,674.49
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,967.37,668.39
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,955.4,660.18
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,871.33,605.84
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,766.47,532.35
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,830.82,580.07
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,866.35,603.5
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,834.77,583.41
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,800.48,562.0
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,761.75,537.86
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,720.77,511.36
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,675.8,480.44
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,629.06,447.58
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,578.13,410.86
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,525.19,371.86
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,400.2,283.46
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,323.69,231.12
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,326.43,227.47
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,308.43,203.01
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,253.8,159.17
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,195.03,113.84
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,143.03,78.22
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,94.79,54.78
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,70.25,51.59
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,68.25,50.29
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,65.97,48.58
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,62.57,45.87
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,55.57,40.15
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,48.31,33.98
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,37.2,24.41
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,26.53,14.15
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,18.06,7.4
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,33.4,21.05
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,55.46,39.35
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,77.14,57.14
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,102.91,78.14
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,129.58,99.56
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,287.36,225.63
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,433.95,337.61
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,522.15,401.4
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,601.94,457.58
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,654.13,491.9
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,713.28,530.02
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,755.26,554.89
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,795.82,578.24
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,834.65,599.83
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,871.84,619.44
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,895.59,632.2
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,916.53,643.33
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,927.58,647.06
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,943.32,653.81
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,947.03,655.79
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,947.3,655.78
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,878.04,609.86
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,792.49,550.54
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,744.25,517.72
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,689.21,479.97
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,791.13,553.78
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,851.74,595.8
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,820.92,576.52
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,787.62,556.17
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,681.06,481.62
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,578.88,408.14
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,614.36,437.49
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,623.46,446.43
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,572.41,409.52
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,522.03,372.35
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,432.87,308.24
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,377.28,269.48
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,351.95,246.71
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,308.68,206.71
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,259.91,171.76
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,230.9,154.33
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,134.22,90.6
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,75.26,53.2
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,65.9,48.54
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,56.55,41.15
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,47.23,33.66
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,37.92,26.04
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,29.51,19.08
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,21.11,11.99
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,13.62,5.54
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,9.36,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,57.74,34.53
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,112.69,82.7
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,170.43,130.83
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,235.04,184.05
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,184.7,144.98
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,114.54,87.62
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,124.11,94.92
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,133.61,101.85
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,252.83,196.77
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,383.86,297.06
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,372.39,285.31
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,343.07,260.88
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,433.07,327.79
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,510.98,383.99
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,533.18,397.56
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,554.25,410.51
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,739.46,545.26
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,906.85,660.09
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,823.26,596.55
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,725.42,523.7
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,718.23,518.26
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,697.37,503.28
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,759.92,547.18
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,815.1,584.99
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,682.27,492.07
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,545.61,395.01
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,564.08,408.8
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,572.86,415.11
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,692.18,505.18
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,779.13,569.72
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,711.04,518.89
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,649.58,473.31
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,497.45,365.04
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,366.2,269.17
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,305.11,225.35
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,250.29,185.29
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,220.49,163.45
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,191.39,141.92
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,225.33,167.29
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,256.43,189.85
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,246.43,173.09
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,208.92,132.74
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,154.39,92.61
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,99.66,61.5
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,76.42,58.57
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,74.36,57.21
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,69.47,53.27
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.0,48.72
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.31,42.23
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.32,35.22
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,36.46,24.7
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,24.17,12.59
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.5,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.7,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.9,0.88
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,10.1,2.71
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,12.31,4.5
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,16.28,7.72
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,20.26,10.89
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.98,6.52
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,56.19,39.29
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,103.7,76.27
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,65.15,45.88
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,27.44,16.11
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,137.31,101.7
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,252.25,187.57
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,372.56,275.73
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,481.49,352.94
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,649.19,471.38
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,787.41,565.18
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,756.63,541.73
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,723.66,518.0
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,757.79,542.99
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,789.3,565.64
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,767.6,549.94
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,744.69,533.81
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,747.43,536.52
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,747.0,536.82
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,765.35,552.68
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,768.98,558.25
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,733.41,533.99
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,695.88,508.17
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,652.72,477.64
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,608.68,445.88
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,528.8,386.69
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,464.93,339.26
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,413.79,302.58
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,372.28,272.52
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,350.31,252.1
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,314.52,217.73
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,264.23,176.92
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,216.32,139.48
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,168.22,105.69
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,123.33,81.78
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,100.96,78.25
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,96.51,75.01
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,88.53,68.74
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,83.23,64.52
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,71.32,54.57
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,59.04,43.98
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,42.56,29.57
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,26.27,13.83
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,13.54,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,76.09,45.1
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,145.56,107.25
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,211.11,162.38
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,286.85,225.08
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,274.55,217.21
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,250.22,197.92
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,401.76,318.42
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,558.85,438.27
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,477.61,371.57
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,354.14,272.61
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,334.43,256.04
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,325.02,246.71
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,384.32,290.67
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,459.73,345.07
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,693.04,517.49
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,909.59,662.04
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,931.36,672.75
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,939.7,676.44
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,953.27,682.76
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,963.41,686.89
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,965.59,687.89
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,964.19,686.81
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,958.26,681.59
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,948.79,674.28
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,932.55,664.12
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,913.07,651.98
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,889.16,636.03
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,862.37,618.21
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,831.09,598.37
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,797.17,576.7
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,758.43,551.85
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,717.51,524.37
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,626.99,457.99
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,551.54,401.93
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,480.02,350.78
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,420.31,307.66
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,395.13,289.88
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,368.39,270.26
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,312.67,229.54
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,269.92,198.81
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,239.38,176.5
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,210.24,155.27
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,180.46,133.74
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,152.92,114.32
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,134.0,105.83
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,117.88,93.12
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,101.65,80.07
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,85.06,66.42
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,70.66,54.29
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,53.22,39.29
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,36.04,24.26
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,18.51,7.89
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,76.03,44.23
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,151.46,111.85
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,215.0,165.78
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,287.89,226.41
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,352.14,279.34
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,427.25,338.97
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,291.76,231.86
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,120.33,91.45
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,303.51,238.57
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,495.58,383.88
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,627.99,481.29
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,765.24,576.53
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,737.34,553.03
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,703.52,524.29
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,685.3,508.15
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,677.22,498.66
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,646.31,474.22
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,596.91,437.32
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,546.34,399.42
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,480.22,350.58
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,454.02,331.34
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,427.94,312.02
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,630.04,455.8
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,801.23,569.48
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,771.35,545.82
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,740.58,523.38
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,819.4,580.38
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,868.35,611.53
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,836.62,590.61
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,802.18,568.76
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,764.11,543.88
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,723.42,516.82
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,678.67,487.1
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,632.06,455.11
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,579.44,417.58
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,527.02,379.12
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,473.81,339.04
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,420.51,297.48
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,365.22,253.2
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,310.11,208.04
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,249.66,159.04
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,195.89,116.59
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,142.09,78.85
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,90.91,53.07
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,67.58,50.44
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,65.81,49.4
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,61.86,46.35
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,57.67,42.99
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,51.42,37.73
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,43.3,30.67
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.78,21.34
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.92,9.94
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,16.97,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,89.81,51.53
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,160.26,117.75
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,229.25,176.17
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,313.87,246.07
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,380.12,299.95
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,451.14,355.52
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,515.8,404.51
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,583.36,453.97
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,639.31,493.51
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,692.65,529.28
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,741.69,560.17
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,789.77,589.71
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,829.92,613.26
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,867.91,635.01
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,891.48,646.99
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,920.88,662.77
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,942.74,673.93
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,961.3,683.04
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,973.83,688.4
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,982.84,691.68
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,985.3,692.88
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,984.04,691.93
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,978.54,687.06
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,969.33,680.02
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,952.69,670.23
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,932.6,658.31
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,907.84,642.07
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,879.94,623.82
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,847.32,603.44
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,811.86,581.1
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,772.22,556.05
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,730.2,529.12
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,684.43,497.1
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,636.75,462.91
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,585.65,425.36
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,533.36,385.84
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,478.62,343.35
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,423.36,299.15
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,366.47,252.65
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,310.1,205.72
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,246.3,153.73
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,189.87,108.9
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,134.67,70.33
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,82.45,45.23
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,58.42,42.63
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,51.64,37.3
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,49.26,35.52
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,46.78,33.56
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,42.51,30.04
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,38.1,26.18
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,29.87,18.81
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.42,8.44
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,18.3,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,92.6,51.54
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,166.72,122.48
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,241.5,185.94
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,325.86,256.19
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,392.33,311.39
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,463.48,368.42
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,526.96,417.2
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,591.21,464.97
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,646.42,503.07
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,701.56,539.83
