Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,748.72,570.27
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,794.44,599.21
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,827.1,618.51
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,864.86,641.13
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,895.62,658.99
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,923.6,674.93
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,945.3,686.41
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,963.64,695.73
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,975.94,701.44
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,984.64,704.96
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,918.52,660.62
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,824.05,590.77
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,909.15,653.53
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,967.46,689.86
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,951.31,679.06
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,931.69,666.55
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,906.48,649.12
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,878.2,629.75
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,845.61,608.82
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,810.19,585.92
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,769.96,559.63
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,727.49,531.55
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,681.94,499.01
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,634.5,464.37
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,582.68,425.6
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,530.91,385.92
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,476.96,344.44
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,418.66,298.48
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,362.21,252.12
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,306.68,205.72
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,250.33,159.24
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,195.69,115.8
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,136.3,73.77
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,85.42,48.86
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,62.56,46.25
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,60.89,45.16
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,58.23,43.17
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,55.47,40.98
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,49.53,35.97
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.88,29.29
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.67,20.22
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.16,8.47
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,57.65,29.58
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,119.62,87.72
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,199.94,154.44
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,288.17,227.51
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,355.29,282.68
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,428.29,340.72
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,505.43,399.51
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,582.51,456.29
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,639.58,496.93
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,697.02,535.74
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,746.6,566.81
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,799.39,599.42
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,840.42,624.3
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,879.31,647.45
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,912.05,666.22
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,932.66,676.85
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,955.39,688.95
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,974.83,698.87
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,988.29,704.98
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,998.18,708.9
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,1000.44,709.54
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,998.95,707.97
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,992.26,702.03
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,981.86,693.89
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,965.44,683.22
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,945.57,670.44
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,921.03,653.37
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,893.33,634.34
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,860.05,613.03
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,823.99,589.82
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,783.59,563.61
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,740.71,535.33
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,693.93,502.36
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,645.28,467.34
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,593.71,429.36
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,540.86,389.41
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,485.58,346.49
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,429.82,302.0
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,372.4,255.27
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,309.61,203.88
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,250.71,155.81
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,193.4,110.71
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,137.3,71.99
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,84.11,46.71
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,55.33,39.93
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,53.98,39.07
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,51.32,37.06
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,48.55,34.87
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,43.93,31.06
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,39.17,26.89
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,30.51,19.18
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.44,7.45
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,11.5,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,83.4,42.77
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,155.92,114.59
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,228.32,175.82
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,317.64,249.45
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,384.78,304.45
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,456.8,361.27
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,524.59,413.03
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,595.79,465.59
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,648.49,501.64
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,703.76,537.99
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,754.47,569.26
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,804.26,599.11
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,836.36,617.32
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,873.73,638.91
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,905.1,656.2
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,933.67,671.51
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,955.45,682.34
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,973.85,691.01
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,986.15,696.23
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,994.83,699.29
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,997.32,700.05
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,996.02,698.61
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,988.47,692.34
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,977.19,683.91
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,960.84,673.82
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,940.98,661.6
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,915.48,644.49
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,886.82,625.41
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,853.44,604.58
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,817.23,581.79
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,777.55,556.75
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,735.39,529.79
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,688.73,497.36
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,640.14,462.68
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,588.82,425.12
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,536.26,385.55
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,480.94,343.45
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,425.09,299.5
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,367.56,252.54
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,310.45,205.07
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,245.98,152.65
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,188.85,107.43
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,132.73,68.42
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,79.43,43.18
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,56.45,40.85
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,49.81,35.64
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,47.69,34.06
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,45.51,32.35
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,40.75,28.4
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,35.81,24.09
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,27.91,16.98
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.89,5.78
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,80.53,38.24
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,173.85,126.51
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,246.7,188.55
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,330.26,257.75
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,397.35,312.25
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,469.2,368.17
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,533.23,416.22
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,597.59,462.79
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,653.56,500.3
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,709.45,536.53
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,758.22,565.79
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,805.73,593.48
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,838.2,611.45
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,875.81,632.64
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,906.62,649.44
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,934.5,664.27
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,956.35,676.61
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,974.8,686.89
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,987.18,692.49
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,995.89,695.95
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,998.38,697.13
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,997.07,696.12
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,989.02,689.64
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,977.24,681.02
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,960.4,670.76
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,940.07,658.38
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,915.02,642.06
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,886.79,623.72
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,854.26,603.56
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,818.85,581.44
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,778.24,555.96
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,735.17,528.56
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,688.89,496.54
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,640.68,462.25
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,588.57,424.26
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,535.56,384.51
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,480.55,342.85
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,425.02,299.32
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,367.78,252.7
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,310.85,205.46
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,246.61,153.32
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,189.7,108.36
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,133.6,69.4
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,80.26,44.21
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,58.03,42.15
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,51.28,36.86
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,48.5,34.74
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,45.58,32.41
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,40.83,28.46
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,35.9,24.15
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,27.56,16.64
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.87,4.98
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,87.3,39.39
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,184.44,134.61
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,256.57,196.54
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,339.08,264.92
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,405.47,319.26
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,476.47,374.94
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,537.6,421.24
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,603.06,468.97
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,658.35,506.02
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,713.48,542.01
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,761.9,571.32
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,801.63,594.0
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,841.35,617.51
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,878.78,639.16
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,908.6,655.57
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,935.34,669.91
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,957.25,682.51
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,975.76,693.0
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,986.85,697.8
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,994.15,700.37
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,996.08,701.13
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,994.23,699.69
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,986.66,693.68
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,975.37,685.45
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,959.01,675.24
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,939.17,662.89
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,912.86,645.36
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,883.58,625.94
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,850.89,605.34
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,815.41,582.8
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,774.78,556.7
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,732.02,528.59
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,685.81,496.09
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,637.78,461.57
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,586.71,424.13
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,534.51,384.8
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,480.08,343.34
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,425.2,300.16
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,363.18,250.02
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,305.58,202.21
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,247.52,154.66
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,191.1,110.17
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,135.15,71.26
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,81.65,45.79
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,54.47,39.25
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,52.72,38.05
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,49.67,35.71
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,46.45,33.12
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,41.32,28.86
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,36.0,24.2
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,27.21,16.29
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,18.04,3.57
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,81.2,33.22
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,176.97,128.33
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,248.4,189.69
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,329.94,257.46
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,398.46,313.22
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,471.92,370.52
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,535.4,418.15
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,601.09,465.62
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,655.4,501.92
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,712.19,538.54
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,761.47,568.98
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,809.5,597.88
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,850.16,622.52
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,880.15,639.88
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,910.8,656.3
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,938.53,670.64
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,960.23,681.5
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,978.53,690.27
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,989.8,694.71
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,997.39,697.02
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,999.24,697.85
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,997.31,696.51
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,987.69,689.13
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,974.36,679.63
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,830.89,585.59
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,660.57,465.72
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,662.28,468.67
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,662.03,469.24
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,757.05,540.61
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,812.59,581.36
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,771.82,555.04
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,728.94,527.12
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,683.22,495.28
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,635.75,461.42
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,583.36,423.09
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,529.36,382.62
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,474.56,341.15
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,419.66,298.16
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,317.92,225.23
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,269.28,195.71
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,241.69,164.73
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,190.96,113.0
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,136.72,75.24
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,85.54,50.56
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,65.49,48.7
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,63.59,47.42
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,59.13,43.83
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,54.39,39.89
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,47.97,34.44
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.76,27.27
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,29.1,17.73
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.1,2.4
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.46,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,73.1,26.59
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,155.7,112.98
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,223.15,171.11
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,305.25,239.47
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,373.23,295.17
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,446.42,352.89
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,510.49,401.68
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,577.22,450.76
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,633.87,490.08
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,690.86,527.6
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,637.3,483.14
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,556.9,418.38
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,719.51,536.4
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,867.14,633.29
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,898.98,650.22
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,918.67,660.02
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,941.25,671.76
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,960.57,681.39
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,973.02,686.71
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,981.88,689.9
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,984.59,690.8
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,983.6,689.56
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,976.46,683.59
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,965.68,675.5
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,949.46,665.18
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,929.86,652.83
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,904.74,636.04
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,876.64,617.41
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,843.93,596.81
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,808.52,574.39
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,768.67,549.16
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,726.61,521.67
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,680.94,489.72
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,633.49,455.83
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,582.56,418.79
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,530.8,380.13
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,473.69,336.55
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,418.27,292.89
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,361.13,247.0
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,304.8,200.93
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,248.03,155.12
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,193.21,112.53
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,133.29,71.16
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,81.9,47.16
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,62.09,45.29
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,60.01,43.86
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,56.52,41.19
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,52.86,38.25
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,46.8,33.22
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,39.03,26.51
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.33,16.94
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.3,0.56
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,68.0,21.12
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,143.52,103.44
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,215.03,164.25
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,302.84,236.86
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,371.38,292.84
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,445.2,350.87
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,512.24,401.09
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,582.55,451.77
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,639.0,490.39
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,692.75,525.14
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,743.7,557.22
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,793.8,587.97
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,834.52,611.19
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,873.08,632.49
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,896.11,642.3
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,925.17,655.89
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,947.43,668.05
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,966.4,678.18
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,978.89,682.93
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,987.79,685.57
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,990.04,685.2
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,988.57,682.72
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,981.88,677.2
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,971.52,669.59
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,955.16,659.79
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,935.34,647.95
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,909.94,633.0
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,881.43,616.04
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,848.24,595.67
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,812.28,573.4
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,772.1,547.29
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,729.55,519.29
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,683.45,488.54
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,635.53,455.62
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,583.13,417.75
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,530.43,378.59
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,475.93,336.96
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,417.26,291.17
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,359.85,245.13
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,303.28,198.93
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,246.15,152.91
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,190.89,110.08
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,130.95,68.95
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,79.43,45.29
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,60.46,43.77
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,58.67,42.58
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,55.49,40.16
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,52.18,37.52
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,46.09,32.47
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.32,25.77
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.58,16.16
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,53.78,12.6
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,115.56,82.49
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,192.25,146.62
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,273.5,213.77
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,340.7,268.6
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,414.03,326.33
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,488.17,382.65
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,561.74,436.7
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,619.52,477.09
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,677.89,516.11
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,730.16,548.19
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,782.01,579.07
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,819.64,600.8
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,859.49,623.73
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,892.07,641.87
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,921.99,658.18
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,945.2,670.1
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,965.18,680.02
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,978.23,685.62
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,976.27,682.01
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,978.65,681.77
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,977.44,679.39
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,971.75,674.37
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,962.48,667.3
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,946.27,657.06
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,926.74,644.88
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,872.1,609.11
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,804.23,560.41
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,743.74,520.78
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,683.48,480.72
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,689.22,484.89
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,687.3,483.28
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,666.69,473.21
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,631.39,451.99
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,579.39,414.45
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,526.83,375.56
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,472.32,334.88
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,417.8,292.82
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,361.25,247.66
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,301.03,199.12
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,244.78,153.97
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,190.72,112.18
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,137.58,76.16
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,88.11,53.32
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,70.5,52.15
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,68.48,50.8
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,64.21,47.41
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,58.25,42.49
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,50.29,35.81
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,42.03,28.63
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,29.1,17.14
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.32,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,67.6,12.6
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,144.71,103.74
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,215.84,164.76
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,302.9,236.95
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,371.62,293.22
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,445.7,351.58
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,513.52,402.35
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,584.66,453.53
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,641.67,492.56
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,696.01,527.92
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,748.24,560.9
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,799.72,592.59
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,840.13,616.15
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,878.35,637.94
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,902.12,650.0
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,931.85,665.92
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,953.72,676.63
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,972.28,685.25
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,984.84,690.55
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,993.78,693.72
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,996.52,695.01
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,995.49,694.14
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,989.18,689.08
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,979.13,681.83
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,962.07,671.71
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,941.5,659.43
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,866.46,609.77
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,779.7,546.58
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,811.07,573.85
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,818.11,580.92
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,777.2,554.86
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,733.86,527.18
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,687.26,494.93
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,638.74,460.37
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,586.67,422.38
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,533.36,382.38
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,477.51,339.27
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,421.21,294.54
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,363.09,247.42
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,305.43,199.83
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,240.8,147.71
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,183.51,102.94
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,127.33,65.01
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,74.27,41.61
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,56.22,40.54
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,49.6,35.34
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,47.09,33.35
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,44.5,31.19
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,39.28,26.83
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,33.88,22.08
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.53,13.53
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,63.62,6.66
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,136.02,97.05
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,205.92,156.97
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,287.56,224.81
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,359.94,283.82
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,434.94,342.87
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,502.64,394.55
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,573.74,447.05
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,631.26,487.27
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,689.21,525.71
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,737.06,555.19
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,787.91,586.08
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,828.99,610.4
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,868.01,632.99
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,900.62,651.03
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,930.52,667.15
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,942.65,671.73
