Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,364.25,272.26
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,360.54,268.94
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,342.43,255.36
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,320.53,238.6
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,298.96,222.14
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,286.59,212.92
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,274.33,203.77
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,291.38,216.36
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,307.99,228.49
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,315.51,233.99
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,322.63,239.23
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,289.33,214.84
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,256.77,190.94
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,163.53,121.32
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,71.13,50.4
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,70.2,49.85
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,69.26,49.22
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,44.76,30.06
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,10.59,2.95
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.49,0.47
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.64,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.02,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,13.62,5.45
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,20.23,11.13
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,28.18,17.88
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,36.14,24.56
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,57.89,42.55
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,80.75,61.19
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,100.12,76.73
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,119.5,92.07
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,165.14,128.24
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,211.57,164.23
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,343.37,267.21
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,482.39,371.05
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,424.94,324.99
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,381.92,290.33
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,500.62,377.72
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,602.85,449.01
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,579.48,427.67
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,538.74,395.5
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,455.62,335.05
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,374.05,275.22
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,472.4,343.69
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,581.13,413.46
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,459.75,332.33
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,354.87,260.28
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,299.66,222.0
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,255.54,190.3
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,313.85,233.82
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,364.42,270.77
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,334.21,249.0
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,303.02,226.6
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,383.98,287.6
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,454.1,338.81
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,410.81,307.2
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,371.99,279.03
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,307.08,231.59
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,247.7,187.83
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,242.91,184.26
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,235.67,178.36
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,188.49,142.96
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,150.65,114.9
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,142.12,108.44
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,132.15,106.21
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,114.59,92.06
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,97.14,77.71
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,79.87,63.07
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,62.45,47.99
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,44.9,32.62
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,27.12,16.8
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,13.65,0.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.07,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.39,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,77.33,58.35
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,160.34,125.08
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,154.9,119.65
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,149.21,114.15
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,163.73,124.99
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,178.43,135.81
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,202.64,154.17
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,226.96,172.44
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,311.42,236.0
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,383.26,288.48
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,545.2,408.56
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,708.72,524.37
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,733.61,540.04
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,756.88,555.43
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,764.19,559.48
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,769.6,562.41
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,888.92,649.55
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,968.5,701.8
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,951.48,689.85
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,931.02,676.47
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,840.52,614.33
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,733.42,535.35
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,786.28,578.44
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,806.96,595.55
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,765.36,567.49
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,721.54,537.52
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,674.24,503.3
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,625.24,467.05
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,573.21,427.61
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,518.58,385.19
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,347.53,257.99
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,232.66,174.1
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,274.77,199.07
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,289.17,196.04
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,231.61,147.96
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,171.02,100.3
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,116.89,64.63
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,66.93,50.84
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,61.72,46.77
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,59.19,44.85
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,54.79,41.11
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,50.23,37.06
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,39.72,27.8
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,30.29,19.0
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.32,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,35.66,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,100.8,64.59
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,183.01,139.45
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,268.64,211.75
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,340.81,272.69
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,425.14,341.43
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,496.61,397.68
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,571.78,455.04
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,632.49,500.09
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,693.95,543.91
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,748.93,581.09
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,799.9,614.75
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,719.62,552.04
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,608.01,462.95
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,789.98,598.69
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,941.96,701.18
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,964.78,714.33
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,984.26,726.04
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,998.08,732.93
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,1008.3,737.55
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,1010.31,737.66
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,1008.49,735.43
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,999.88,729.25
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,987.52,720.76
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,970.03,709.0
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,949.01,694.99
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,922.74,676.13
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,893.23,655.22
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,858.03,631.55
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,820.01,605.92
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,777.87,577.59
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,733.41,547.11
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,685.4,511.86
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,635.63,474.58
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,580.89,432.71
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,524.52,388.67
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,466.95,343.23
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,409.44,296.43
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,350.67,247.16
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,293.52,198.63
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,229.99,146.21
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,173.37,101.81
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,118.87,66.26
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,68.89,52.28
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,64.96,49.31
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,62.59,47.53
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,57.5,43.31
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,50.4,37.17
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,40.9,28.74
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,31.11,19.5
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,50.84,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,142.9,91.91
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,225.69,172.84
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,319.46,252.61
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,394.09,315.31
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,474.84,380.38
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,544.35,434.59
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,614.51,486.63
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,673.5,528.35
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,732.54,569.15
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,784.79,603.26
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,828.07,630.43
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,868.74,655.22
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,907.01,678.05
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,820.57,614.66
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,679.36,506.65
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,860.86,640.41
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,1006.1,735.73
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,1017.58,739.64
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,1025.21,742.1
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,1025.83,741.36
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,1022.52,738.27
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,1010.99,728.84
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,995.62,717.13
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,977.38,704.88
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,955.55,690.39
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,927.53,672.17
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,896.33,651.88
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,861.12,628.66
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,823.03,603.44
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,779.31,574.46
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,733.43,543.64
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,684.97,508.54
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,634.72,471.34
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,579.54,429.54
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,522.87,385.65
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,465.09,340.48
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,407.35,293.84
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,348.2,244.47
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,290.42,195.56
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,231.56,146.84
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,169.77,98.6
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,114.6,62.79
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,63.62,47.88
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,60.65,45.69
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,58.04,43.69
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,53.55,39.96
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,48.91,35.9
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,38.33,26.54
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,28.84,17.5
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.59,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,48.81,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,137.43,86.32
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,216.99,165.36
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,305.48,240.2
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,380.27,302.78
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,461.27,367.93
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,528.01,419.08
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,597.28,470.16
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,656.76,511.52
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,713.15,549.64
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,765.65,583.06
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,817.16,615.03
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,858.66,639.19
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,897.9,661.46
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,921.21,672.95
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,951.09,688.76
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,973.1,700.69
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,991.68,710.51
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,1003.09,714.45
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,1010.79,716.22
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,871.42,623.83
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,685.42,492.31
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,865.02,621.47
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,989.36,700.92
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,971.19,688.0
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,949.46,674.44
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,845.78,605.21
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,726.2,519.3
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,788.57,568.25
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,816.64,589.28
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,774.18,561.59
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,729.39,532.56
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,650.39,474.74
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,579.35,422.35
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,521.08,380.85
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,469.16,343.15
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,417.33,305.69
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,368.79,269.95
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,334.25,241.82
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,289.79,204.86
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,239.8,161.52
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,177.9,109.48
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,120.67,69.97
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,62.51,47.14
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,60.01,45.35
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,57.38,43.32
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,52.45,39.2
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,47.34,34.7
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,36.84,25.38
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,27.31,16.16
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,33.74,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,102.32,61.79
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,177.38,134.32
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,261.16,204.3
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,332.89,263.43
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,411.67,325.8
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,484.79,380.78
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,556.35,432.56
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,499.96,386.37
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,403.38,310.86
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,501.46,382.33
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,589.33,442.4
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,619.64,458.63
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,647.72,473.42
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,700.04,505.24
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,768.95,545.89
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,875.18,616.26
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,969.4,672.38
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,875.92,612.68
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,758.48,533.96
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,766.7,541.31
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,773.0,545.93
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,782.39,552.22
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,789.54,557.02
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,878.17,620.93
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,927.78,654.35
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,900.84,638.3
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,870.95,621.05
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,688.46,497.66
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,497.75,360.62
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,479.21,349.5
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,460.48,336.96
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,540.18,396.92
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,595.89,437.21
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,545.18,400.57
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,494.07,363.22
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,429.27,315.64
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,375.71,276.04
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,308.28,226.59
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,251.03,185.85
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,226.77,166.07
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,198.02,142.84
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,161.48,117.17
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,127.76,101.77
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,111.75,89.0
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,95.16,75.43
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,78.6,61.4
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,61.54,46.64
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,44.63,31.81
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,27.28,15.86
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,37.68,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,110.87,65.34
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,187.13,141.55
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,271.81,212.41
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,343.44,271.43
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,427.65,337.59
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,495.01,387.76
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,565.25,437.9
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,625.37,476.92
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,686.17,513.69
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,737.87,542.55
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,788.83,569.72
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,826.78,593.18
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,867.41,618.47
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,900.07,637.39
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,929.88,654.59
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,952.94,668.96
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,972.73,681.49
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,984.59,688.85
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,992.83,694.07
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,869.05,614.68
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,725.05,515.41
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,610.76,439.16
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,499.49,361.74
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,746.42,541.13
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,926.18,660.0
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,835.34,598.38
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,727.45,522.6
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,778.88,563.95
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,803.96,584.37
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,664.57,485.49
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,535.92,391.31
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,476.83,350.05
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,422.02,310.91
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,438.15,323.59
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,443.34,327.0
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,432.72,317.32
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,396.25,285.13
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,338.14,237.4
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,281.84,190.56
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,225.08,144.3
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,171.1,102.84
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,118.43,69.23
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,72.99,55.94
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,69.45,53.31
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,64.6,49.43
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,56.98,43.01
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,49.04,36.07
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,37.6,25.89
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,25.75,14.34
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,33.51,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,100.42,57.15
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,176.04,134.02
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,258.28,204.08
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,329.89,263.99
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,408.45,327.2
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,481.0,383.18
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,552.13,436.11
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,612.78,479.63
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,674.26,521.74
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,727.39,556.71
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,780.04,590.69
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,823.44,618.66
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,864.99,645.18
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,895.03,663.1
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,927.99,682.99
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,821.22,607.26
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,687.12,507.33
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,668.55,494.12
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,665.56,490.82
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,722.5,530.46
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,761.26,557.14
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,880.25,643.59
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,970.83,703.81
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,952.6,691.29
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,930.94,677.42
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,896.22,654.91
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,868.48,637.05
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,833.96,614.28
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,796.85,589.67
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,756.59,562.95
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,713.86,533.18
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,668.29,499.93
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,618.11,462.67
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,517.7,386.38
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,439.73,327.11
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,392.98,292.64
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,351.71,261.64
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,327.59,237.42
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,279.64,190.59
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,222.53,143.4
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,168.25,101.33
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,115.51,67.53
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,70.98,54.56
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,67.33,51.79
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,63.47,48.7
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,55.25,41.63
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.62,34.83
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,36.51,24.91
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,25.01,13.36
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,33.24,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,99.57,54.4
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,177.92,135.58
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,263.75,209.11
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,336.43,270.59
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,421.78,339.84
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,493.07,395.99
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,568.14,453.11
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,337.15,271.61
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,57.47,41.09
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,188.2,146.51
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,325.01,252.34
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,387.0,299.24
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,467.02,358.78
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,505.9,385.9
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,544.46,412.56
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,615.08,464.16
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,703.4,526.87
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,710.36,529.12
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,715.49,530.56
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,526.74,393.88
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,327.11,244.51
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,698.46,526.51
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,977.07,716.23
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,772.08,571.73
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,530.25,391.09
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,503.77,372.81
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,477.84,354.08
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,567.15,421.07
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,644.31,477.54
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,697.82,521.57
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,717.85,540.67
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,542.68,409.29
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,391.69,293.61
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,470.69,355.8
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,510.19,383.43
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,450.46,335.18
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,392.67,287.24
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,333.73,236.92
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,276.41,187.46
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,218.26,138.56
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,157.62,90.96
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,98.82,63.14
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,105.94,84.27
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,90.2,71.39
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,74.29,58.12
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,58.61,44.65
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,42.76,30.83
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,28.67,18.4
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.08,4.79
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.28,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,36.61,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,106.27,55.52
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,186.26,141.75
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,273.09,216.21
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,350.3,280.97
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,430.92,346.11
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,403.15,322.66
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,351.68,279.64
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,419.03,331.98
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,489.67,385.15
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,561.93,437.84
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,654.05,503.05
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,766.64,583.55
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,872.13,653.01
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,812.74,608.4
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,725.02,540.48
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,786.37,583.27
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,831.58,613.97
