Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,753.44,556.24
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,671.58,495.84
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,669.86,494.04
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,666.89,491.01
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,759.16,556.64
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,843.52,614.75
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,790.77,576.75
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,748.95,546.58
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,559.62,412.88
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,381.0,281.83
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,619.78,464.62
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,797.98,592.38
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,664.85,493.78
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,536.97,397.15
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,407.44,303.32
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,286.9,213.88
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,315.49,235.85
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,339.38,253.56
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,366.41,273.2
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,374.43,276.26
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,323.04,236.04
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,275.95,199.37
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,234.64,165.2
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,189.32,128.88
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,144.78,99.64
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,108.58,85.98
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,96.96,76.7
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,84.82,66.72
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,70.44,54.43
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,55.51,41.39
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,39.3,27.07
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,23.27,10.88
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,24.6,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,69.97,32.58
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,156.71,118.03
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,239.56,188.35
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,311.9,249.16
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,391.37,313.65
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,462.89,369.19
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,546.2,431.15
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,607.14,474.58
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,668.99,516.79
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,725.49,552.96
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,781.92,588.18
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,825.72,616.12
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,867.69,642.65
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,758.42,562.94
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,607.39,450.32
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,578.67,428.48
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,547.54,404.18
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,608.17,446.64
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,668.02,487.23
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,689.32,501.12
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,724.2,524.12
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,682.11,494.29
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,654.53,474.47
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,711.23,514.63
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,750.91,542.47
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,731.48,528.03
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,710.87,513.2
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,671.7,486.38
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,633.03,459.78
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,685.34,501.58
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,710.3,522.71
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,662.2,487.9
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,612.83,451.86
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,559.69,412.27
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,505.89,371.1
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,446.87,325.57
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,390.62,280.64
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,332.8,233.04
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,276.46,186.07
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,219.93,140.24
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,166.42,99.72
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,113.8,67.15
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,73.17,55.92
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,69.19,52.9
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,63.5,48.29
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,55.43,41.45
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,47.03,34.07
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.72,23.08
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.95,9.04
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,31.6,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,93.66,42.05
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,173.34,130.67
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,256.67,201.95
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,329.24,262.6
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,408.86,326.37
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,481.97,382.42
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,553.99,435.42
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,615.3,478.69
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,677.43,520.28
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,730.25,553.26
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,782.29,584.88
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,825.33,611.77
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,866.53,637.17
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,678.51,502.82
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,428.97,317.58
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,528.41,390.1
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,610.48,447.19
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,625.0,455.03
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,638.33,462.48
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,665.72,480.94
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,691.64,498.2
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,732.59,525.96
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,755.98,542.03
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,752.86,539.61
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,747.8,536.14
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,823.59,593.43
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,872.74,629.21
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,836.94,605.63
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,798.62,580.93
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,755.57,552.31
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,710.77,521.22
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,661.81,486.42
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,611.64,449.98
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,552.98,406.24
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,499.98,365.93
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,441.33,321.66
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,384.87,278.11
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,321.77,230.31
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,274.55,195.68
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,216.35,155.31
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,174.86,129.22
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,148.5,110.41
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,125.14,98.89
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,107.49,84.77
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,89.4,69.94
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,71.19,54.65
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,53.7,39.59
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,34.65,22.92
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.97,3.59
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,19.81,10.16
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,32.64,21.13
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,48.92,34.79
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,65.57,48.54
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,84.22,63.62
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,102.78,78.31
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,120.23,91.99
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,137.64,105.46
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,117.8,89.11
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,99.44,74.12
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,173.74,132.22
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,250.38,190.11
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,299.09,225.37
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,332.47,248.72
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,449.97,334.68
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,585.87,428.98
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,684.2,494.34
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,764.36,545.96
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,868.83,616.76
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,960.15,676.12
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,952.02,668.2
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,940.59,659.59
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,923.41,649.59
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,903.16,637.68
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,805.37,571.36
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,708.05,504.46
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,664.24,475.6
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,621.65,446.76
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,576.25,416.38
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,537.54,390.07
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,582.17,424.94
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,599.88,438.87
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,515.88,377.64
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,447.33,327.68
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,361.24,266.1
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,290.7,215.8
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,283.5,208.64
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,264.97,191.2
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,225.81,154.55
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,170.8,106.07
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,119.63,74.53
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,82.37,63.88
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,75.96,58.84
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,69.24,53.33
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,59.49,44.92
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,49.33,35.89
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,34.36,22.57
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.49,4.96
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,24.75,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,69.11,23.74
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,157.4,118.33
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,239.4,188.57
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,311.52,249.03
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,390.76,312.9
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,459.81,365.86
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,532.93,419.66
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,601.22,468.82
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,664.53,512.82
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,719.58,548.1
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,774.27,582.2
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,818.24,607.75
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,860.44,631.56
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,771.88,566.37
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,661.67,484.2
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,818.41,595.68
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,962.22,687.95
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,826.36,593.21
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,650.29,468.04
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,644.48,464.4
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,637.58,458.79
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,706.3,506.37
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,756.7,540.77
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,554.49,402.13
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,361.01,263.67
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,528.7,385.78
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,682.99,491.17
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,583.18,421.08
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,491.61,356.79
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,461.0,335.96
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,431.33,315.28
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,535.67,395.09
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,601.54,443.88
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,549.79,405.34
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,497.49,365.89
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,441.93,322.72
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,387.34,279.08
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,331.33,233.45
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,276.61,188.24
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,222.08,144.63
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,170.2,105.95
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,120.27,75.64
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,85.16,66.0
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,78.48,60.74
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,71.46,54.99
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,61.02,46.09
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,51.4,37.56
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,34.9,22.86
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,17.92,2.29
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,20.15,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,57.16,15.47
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,133.61,99.16
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,210.75,164.76
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,292.27,232.09
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,370.7,295.26
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,438.83,348.46
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,510.84,402.87
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,572.03,447.27
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,634.75,491.58
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,695.33,532.97
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,749.63,568.95
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,794.53,597.96
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,837.83,625.59
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,745.7,555.39
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,633.73,470.23
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,623.25,462.15
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,628.83,464.49
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,816.84,598.7
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,978.21,705.6
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,847.16,613.29
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,689.79,500.72
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,845.44,612.64
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,961.03,689.33
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,843.57,607.74
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,716.29,516.31
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,805.32,583.82
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,867.11,628.49
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,724.6,527.87
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,582.16,423.99
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,662.18,486.64
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,706.48,521.6
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,590.76,435.75
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,492.44,362.36
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,452.79,334.04
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,414.71,306.11
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,412.14,303.01
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,384.77,277.68
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,327.21,230.17
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,271.45,183.77
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,216.18,139.23
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,164.31,100.5
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,113.67,70.12
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,78.61,60.56
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,72.74,55.94
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,66.6,50.89
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,56.73,42.45
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,46.44,33.36
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,33.05,21.21
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,17.87,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,33.9,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,97.12,23.99
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,187.32,140.97
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,286.37,226.18
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,364.19,292.08
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,449.09,361.12
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,316.98,255.38
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,142.44,110.53
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,212.58,166.84
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,274.59,215.13
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,320.6,249.73
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,367.32,284.24
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,478.76,367.87
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,595.23,451.98
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,788.14,593.44
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,949.37,700.1
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,970.24,711.37
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,987.67,721.46
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,879.5,645.29
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,725.11,530.33
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,642.86,471.84
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,577.01,423.32
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,803.24,591.32
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,976.64,708.96
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,957.36,694.88
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,934.6,679.96
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,837.83,612.62
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,723.13,527.31
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,706.52,518.15
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,692.32,509.82
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,669.64,494.5
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,643.72,476.61
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,467.79,348.43
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,314.08,233.57
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,294.64,219.79
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,275.47,205.78
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,270.82,202.86
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,264.15,198.15
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,238.04,178.39
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,212.5,159.0
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,193.34,144.03
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,172.11,127.59
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,143.68,107.12
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,119.14,94.64
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,101.61,80.41
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,83.67,65.49
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,60.01,45.28
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,39.09,27.16
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.98,16.95
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.55,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,25.55,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,70.41,10.58
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,166.1,123.82
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,257.09,202.08
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,333.6,266.61
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,423.83,339.51
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,274.96,221.01
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,91.66,68.95
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,321.39,256.03
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,552.67,432.87
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,681.78,527.75
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,808.16,614.52
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,850.1,640.93
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,889.87,666.12
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,923.96,686.17
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,945.4,697.63
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,966.64,710.22
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,984.45,720.61
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,996.47,725.86
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,1004.83,728.85
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,862.8,631.53
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,673.59,492.9
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,719.33,524.96
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,747.07,543.45
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,502.44,370.87
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,260.34,191.86
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,352.28,260.35
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,432.79,318.57
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,648.37,482.19
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,801.78,592.17
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,573.98,427.77
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,358.56,264.76
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,432.79,321.98
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,492.17,366.24
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,471.1,350.6
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,445.13,330.82
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,422.04,311.42
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,379.22,274.13
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,321.69,226.29
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,266.17,179.79
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,210.68,134.98
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,158.78,96.41
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,108.94,67.36
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,77.47,59.66
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,71.88,55.24
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,66.04,50.41
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,56.47,42.17
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,47.67,34.26
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,32.1,20.03
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,19.66,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,56.81,2.47
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,138.47,101.91
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,233.1,182.27
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,310.12,246.91
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,395.51,316.17
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,465.45,371.16
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,546.33,432.33
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,468.21,369.52
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,380.08,297.72
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,584.92,455.92
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,784.54,598.96
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,695.79,530.38
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,582.56,442.18
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,553.77,418.77
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,539.51,405.26
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,454.44,341.38
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,386.17,289.03
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,716.55,536.74
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,994.7,724.89
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,996.33,722.91
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,994.22,720.61
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,979.47,709.08
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,972.93,703.16
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,954.06,690.41
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,931.73,675.55
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,903.39,657.05
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,872.0,636.55
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,836.33,612.92
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,797.96,587.41
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,754.14,558.21
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,708.33,526.19
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,659.13,490.36
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,609.21,453.14
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,553.03,410.4
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,497.45,367.02
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,439.61,320.83
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,382.32,273.87
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,319.91,222.37
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,262.92,174.66
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,205.63,128.38
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,151.64,88.42
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,100.06,59.24
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,70.31,53.44
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,66.1,50.16
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,59.8,44.94
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,51.49,37.78
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.89,30.08
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,30.28,18.22
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,16.95,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.72,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,27.37,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,121.02,88.54
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,203.85,159.69
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,290.1,231.79
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,375.86,301.73
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,456.39,365.54
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,543.53,432.14
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,614.16,483.34
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,680.29,529.23
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,742.77,570.86
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,805.6,611.69
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,849.66,639.92
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,886.18,662.8
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,923.34,684.65
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,957.94,704.53
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,980.73,717.92
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,1000.09,729.2
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,1013.47,735.54
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,1011.7,732.18
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,1012.34,731.82
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,1009.19,729.15
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,999.78,721.13
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,986.65,710.91
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,967.45,698.33
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,944.77,683.59
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,915.56,663.53
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,883.31,641.52
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,846.82,617.73
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,807.66,592.03
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,763.06,562.46
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,719.74,532.01
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,668.31,494.84
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,615.52,455.84
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,559.25,413.42
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,502.53,369.43
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,443.45,323.04
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,384.94,275.61
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,321.18,222.85
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,262.86,173.94
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,204.19,126.48
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,148.85,85.62
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,96.42,56.41
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,67.54,51.15
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,63.57,48.15
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,57.79,43.43
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,49.75,36.45
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.44,28.94
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.67,15.93
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,15.46,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,12.01,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,32.05,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,120.19,87.57
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,201.61,157.82
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,288.04,230.14
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,373.56,299.98
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,451.14,361.63
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,534.79,425.85
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,604.79,476.84
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,670.41,522.73
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,731.6,563.7
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,793.04,603.85
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,836.98,632.21
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,879.06,659.09
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,911.27,677.69
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,946.97,698.52
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,969.99,712.17
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,989.65,723.73
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,1003.29,729.99
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,1001.81,726.52
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,1002.91,726.17
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,1000.26,723.52
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,995.64,718.61
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,987.07,711.31
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,967.19,698.25
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,943.76,683.03
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,915.5,663.34
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,884.0,641.6
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,846.87,617.19
