Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,806.99,590.86
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,762.85,561.69
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,716.41,529.91
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,665.6,494.09
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,613.24,456.11
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,557.23,413.53
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,499.42,368.44
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,439.99,321.41
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,380.93,273.15
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,320.16,222.05
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,260.96,171.89
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,202.06,123.8
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,141.16,78.49
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,86.23,48.01
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,56.47,42.1
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,53.14,39.47
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,49.7,36.6
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,43.03,30.76
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,36.11,24.44
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,24.59,13.17
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,60.49,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,161.04,117.74
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,255.04,198.05
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,221.92,175.02
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,174.75,137.57
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,213.35,168.57
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,252.55,198.81
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,131.69,102.59
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,14.98,6.62
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,319.12,253.58
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,648.46,493.62
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,764.33,573.52
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,872.88,644.99
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,905.76,664.62
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,935.8,683.05
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,958.58,697.14
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,978.04,709.24
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,990.32,716.85
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,998.97,722.32
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,999.84,722.96
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,985.39,713.91
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,980.89,711.51
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,972.51,706.6
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,953.35,694.37
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,930.71,679.98
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,902.81,660.83
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,871.71,639.6
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,835.04,615.85
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,795.65,590.1
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,751.83,561.07
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,705.86,529.21
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,582.21,436.18
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,474.39,354.22
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,500.25,375.1
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,492.23,367.22
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,433.41,319.29
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,374.93,270.5
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,305.88,217.13
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,261.59,185.54
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,207.68,136.58
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,137.71,77.08
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,84.84,48.42
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,58.79,44.44
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,54.79,41.23
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,50.63,37.7
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,44.01,31.84
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,35.48,24.07
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,23.07,11.67
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,11.82,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,7.73,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,66.34,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,159.71,118.57
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,251.06,199.83
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,327.61,265.4
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,417.01,338.38
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,489.1,393.92
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,564.54,449.15
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,627.94,493.05
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,692.25,535.31
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,745.31,567.27
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,797.54,597.53
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,841.21,622.73
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,882.96,646.18
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,911.05,660.98
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,941.91,677.58
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,965.16,690.59
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,985.06,701.6
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,997.23,706.5
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,1005.75,709.32
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,1007.52,709.56
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,1005.49,707.68
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,837.32,596.9
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,642.27,460.13
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,821.32,589.77
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,947.13,671.04
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,842.68,602.44
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,719.88,516.63
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,783.48,565.92
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,808.87,584.9
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,530.79,391.9
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,261.32,191.55
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,468.38,349.1
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,613.8,451.36
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,556.87,407.9
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,498.38,363.42
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,438.74,317.12
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,379.35,269.32
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,318.0,218.39
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,257.97,168.02
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,198.07,119.57
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,136.45,74.33
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,80.33,44.12
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,52.45,38.74
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,49.29,36.31
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,46.04,33.64
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,39.61,27.96
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,32.95,21.79
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,21.68,9.99
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,82.39,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,179.62,131.28
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,278.97,217.63
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,359.98,284.77
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,448.35,354.71
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,518.26,407.33
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,591.06,459.42
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,653.16,501.9
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,715.93,543.74
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,767.69,575.9
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,813.91,603.7
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,856.91,629.87
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,897.73,654.31
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,746.64,548.72
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,545.41,401.63
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,786.93,575.94
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,999.48,711.33
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,999.06,706.8
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,1006.23,709.58
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,715.2,519.16
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,364.9,266.5
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,414.71,303.35
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,463.14,336.79
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,735.76,534.23
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,937.68,666.68
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,908.22,646.57
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,875.72,626.71
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,838.97,603.55
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,799.55,578.52
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,663.25,483.06
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,531.84,387.5
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,587.17,431.16
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,606.16,445.98
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,549.42,403.39
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,492.51,359.85
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,433.76,314.24
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,375.61,267.53
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,312.06,215.34
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,254.08,167.09
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,195.71,120.31
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,140.72,80.49
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,88.73,53.07
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,65.36,49.57
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,60.43,45.61
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,53.74,39.95
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,45.17,32.45
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,36.32,24.38
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,21.95,9.3
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,54.54,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,157.99,113.98
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,252.52,196.18
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,330.27,261.17
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,421.59,334.14
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,462.24,365.7
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,506.85,398.82
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,489.22,381.42
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,444.59,344.15
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,507.94,389.69
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,572.96,434.44
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,731.18,547.0
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,885.09,645.27
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,759.72,555.58
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,585.52,429.01
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,596.16,435.59
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,605.32,439.64
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,565.57,409.26
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,507.26,366.79
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,500.01,361.5
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,492.48,355.69
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,599.22,429.25
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,699.93,495.16
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,720.65,509.02
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,738.18,521.55
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,664.8,472.06
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,585.68,418.65
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,513.78,370.13
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,439.14,318.46
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,404.51,294.27
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,371.28,270.6
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,443.96,325.17
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,500.31,366.04
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,506.26,371.05
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,486.49,355.22
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,427.76,309.03
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,369.73,262.14
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,306.87,210.83
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,249.49,163.31
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,118.53,73.65
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,44.14,29.81
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,37.93,25.04
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,31.72,21.29
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,25.53,16.11
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,19.35,10.83
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,14.06,6.24
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,8.77,1.6
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,4.82,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.91,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,139.25,99.28
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,243.78,189.78
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,320.92,254.35
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,411.03,326.31
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,483.71,382.11
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,559.95,438.23
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,622.54,481.72
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,686.06,524.32
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,587.3,449.01
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,444.13,338.8
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,664.93,504.29
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,868.87,643.12
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,729.36,542.19
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,541.03,402.31
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,386.11,289.74
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,205.63,153.25
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,258.9,193.25
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,312.29,232.07
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,359.75,266.44
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,390.03,288.1
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,243.5,180.13
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,100.11,71.59
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,197.4,145.65
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,295.24,218.07
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,615.32,457.86
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,857.06,623.39
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,667.16,488.59
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,468.17,341.92
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,608.3,449.18
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,697.38,515.39
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,646.64,479.08
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,594.62,441.59
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,538.98,399.58
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,482.75,355.81
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,424.57,309.13
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,367.0,261.67
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,295.35,207.37
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,250.56,176.33
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,200.11,130.48
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,132.39,73.73
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,78.41,45.51
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,55.03,40.75
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,50.82,37.42
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,46.44,33.76
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,38.74,26.97
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,30.71,19.56
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,15.15,2.81
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,20.62,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,103.36,71.95
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,172.78,133.6
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,243.06,192.33
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,319.42,253.82
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,387.35,306.32
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,473.83,369.86
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,536.55,413.98
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,601.02,457.91
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,555.64,420.22
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,517.7,388.21
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,663.84,492.98
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,801.53,586.57
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,717.55,523.7
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,590.02,432.3
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,540.56,396.73
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,470.58,345.77
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,731.54,532.68
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,946.87,676.07
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,949.62,675.46
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,949.02,674.98
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,674.17,488.16
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,368.79,268.03
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,424.35,309.33
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,477.75,347.12
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,350.54,256.5
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,222.67,163.12
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,390.83,287.86
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,534.02,389.05
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,617.79,451.15
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,671.08,490.57
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,623.53,456.43
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,575.56,421.86
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,526.0,385.67
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,474.05,346.44
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,418.76,304.04
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,364.87,261.47
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,308.15,215.53
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,254.71,171.89
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,201.22,130.2
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,151.68,95.24
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,102.69,68.29
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,79.91,61.51
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,71.42,54.58
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,62.53,47.05
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,48.59,34.98
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,34.04,22.04
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,17.94,2.51
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,42.28,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,155.67,109.52
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,248.94,193.15
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,326.77,257.58
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,418.12,328.62
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,490.35,380.4
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,566.02,430.94
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,629.02,472.91
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,692.91,514.26
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,745.19,546.82
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,796.55,578.28
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,839.66,602.29
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,875.74,621.52
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,908.62,638.58
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,938.69,653.77
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,961.11,665.59
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,980.17,675.54
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,833.96,581.12
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,646.77,453.98
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,840.87,587.25
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,995.48,680.44
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,839.76,580.35
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,656.69,457.55
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,817.75,570.96
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,926.17,639.39
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,897.45,622.25
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,865.62,604.64
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,745.1,526.17
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,618.9,438.74
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,675.24,483.15
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,697.83,502.22
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,647.39,467.61
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,596.13,431.83
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,539.24,390.75
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,482.46,348.22
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,423.44,302.42
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,365.11,255.64
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,305.29,206.78
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,243.05,155.88
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,184.62,109.9
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,129.62,71.37
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,76.82,45.49
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,57.72,42.81
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,53.21,39.25
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,48.54,35.32
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,39.56,27.43
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,28.82,17.68
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,14.55,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,51.32,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,166.41,116.38
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,265.6,206.87
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,346.43,274.84
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,434.84,345.46
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,505.67,398.32
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,579.56,449.93
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,641.56,489.44
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,704.32,527.0
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,755.04,552.92
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,804.55,576.15
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,843.13,597.69
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,884.26,620.69
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,913.92,636.37
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,940.48,650.27
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,827.21,579.15
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,686.92,484.49
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,727.4,512.28
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,766.44,536.91
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,896.29,624.33
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,994.18,683.76
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,890.59,618.03
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,765.08,533.98
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,744.0,521.22
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,721.8,506.67
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,809.59,569.62
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,865.29,606.92
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,733.75,519.36
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,607.47,431.31
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,566.89,405.04
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,523.08,375.55
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,418.69,303.23
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,322.17,234.91
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,421.46,308.64
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,475.89,344.28
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,417.21,298.16
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,359.53,252.13
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,300.54,204.41
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,243.86,158.27
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,187.74,114.6
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,135.45,78.39
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,84.93,53.46
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,67.35,50.6
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,59.64,44.41
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,52.54,38.46
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,41.63,28.96
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,30.32,18.61
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,15.35,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,29.43,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,138.06,94.33
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,224.43,173.65
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,302.55,239.39
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,389.21,309.32
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,461.39,365.33
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,544.92,427.17
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,608.65,471.82
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,673.41,515.05
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,727.89,549.75
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,781.73,583.17
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,825.33,609.32
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,867.07,633.76
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,899.23,650.77
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,922.36,661.87
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,945.23,673.53
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,964.83,683.02
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,976.41,686.12
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,984.4,687.09
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,984.6,683.94
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,981.13,678.63
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,970.43,667.67
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,967.72,661.63
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,947.86,647.66
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,924.51,631.96
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,849.14,583.04
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,760.31,521.48
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,746.68,515.48
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,729.18,505.83
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,723.28,506.18
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,695.22,491.5
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,644.12,457.7
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,591.58,421.93
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,505.62,361.44
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,434.37,311.02
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,401.32,286.39
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,356.45,250.34
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,299.07,204.85
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,243.33,160.24
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,186.06,113.41
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,123.66,66.83
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,70.14,41.57
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,53.49,39.29
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,49.16,35.76
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,44.69,31.89
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,36.4,24.59
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,27.78,16.4
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,13.42,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,37.72,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,158.04,107.23
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,263.36,204.32
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,347.37,275.33
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,439.52,349.83
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,514.69,407.51
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,593.77,464.45
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,656.2,506.69
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,715.39,545.07
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,768.19,576.87
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,819.88,606.89
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,862.35,631.67
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,902.59,654.45
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,934.34,670.44
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,952.71,677.77
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,973.93,687.53
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,991.69,695.08
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,1002.17,698.85
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,1008.92,700.53
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,1008.8,700.9
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,1004.83,699.08
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,994.38,693.4
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,980.13,685.47
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,959.86,673.35
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,936.01,659.05
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,906.36,640.19
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,873.47,619.21
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,834.94,595.38
