Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,481.68,361.91
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,418.88,309.88
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,353.52,254.36
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,289.04,198.23
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,226.13,143.86
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,163.56,93.67
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,104.52,54.59
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,49.55,37.22
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,46.45,34.65
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,37.87,27.19
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,33.14,22.83
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,24.59,14.7
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,15.71,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,145.17,58.98
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,299.45,237.91
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,388.51,318.37
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,486.34,400.87
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,561.41,461.21
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,635.73,516.9
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,700.67,561.65
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,765.86,604.31
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,818.53,634.82
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,869.7,662.75
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,911.24,686.81
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,940.68,702.56
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,971.22,719.03
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,998.48,733.23
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,1018.64,743.5
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,1035.05,751.49
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,1043.47,753.11
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,1047.88,752.45
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,1046.16,749.6
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,1040.36,744.47
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,1027.75,733.91
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,1011.14,721.14
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,988.47,707.12
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,962.04,690.86
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,929.2,670.1
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,893.01,647.15
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,851.51,621.14
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,807.17,593.07
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,759.1,562.21
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,708.72,527.63
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,653.63,488.51
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,597.07,446.97
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,537.11,401.41
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,476.51,353.61
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,414.22,303.24
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,352.35,251.42
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,284.84,193.89
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,222.15,140.4
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,159.79,90.9
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,101.09,52.53
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,48.41,36.32
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,45.7,34.01
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,37.16,26.58
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,32.4,22.17
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,23.82,13.88
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.91,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.02,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.06,5.79
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,23.33,13.98
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,32.61,22.08
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,42.8,30.75
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,53.0,39.25
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,57.44,42.77
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,61.89,46.22
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,148.2,117.02
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,256.9,201.89
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,278.57,217.13
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,300.11,232.67
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,393.69,303.16
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,506.95,384.55
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,325.12,248.96
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,157.91,119.52
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,247.35,188.71
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,357.02,269.46
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,521.61,389.78
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,681.66,499.79
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,640.26,468.26
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,615.07,449.54
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,565.45,414.21
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,517.25,379.78
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,480.47,353.73
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,456.92,336.62
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,471.91,347.86
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,474.53,350.13
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,444.95,329.54
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,416.03,309.4
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,463.13,345.66
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,490.32,365.66
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,356.21,267.46
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,244.51,184.84
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,263.71,199.5
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,271.58,203.61
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,195.47,146.82
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,136.6,104.25
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,119.43,91.37
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,102.89,78.68
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,85.29,67.65
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,68.7,53.48
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,52.3,39.38
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,35.7,24.81
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,22.05,12.18
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,105.83,26.01
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,217.66,169.07
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,302.81,243.57
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,397.42,320.87
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,476.83,382.75
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,558.09,442.94
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,625.2,489.58
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,693.33,534.93
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,749.57,569.44
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,805.01,602.43
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,850.37,630.25
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,893.75,656.52
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,926.0,675.34
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,955.32,692.34
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,970.76,701.13
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,989.96,712.6
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,1000.56,717.32
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,1007.43,719.93
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,1006.88,719.5
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,1002.53,716.93
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,997.63,712.78
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,999.2,712.83
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,976.16,698.19
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,949.46,681.56
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,917.03,660.58
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,881.34,637.47
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,840.36,611.54
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,796.59,583.58
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,748.59,552.9
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,698.48,518.29
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,644.01,479.04
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,588.19,437.63
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,528.25,392.06
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,467.36,344.26
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,404.84,294.12
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,343.17,242.99
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,280.4,189.83
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,219.95,139.06
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,155.5,88.91
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,98.84,52.78
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,50.79,37.96
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,47.5,35.21
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,41.46,29.95
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,35.24,24.24
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.5,13.74
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,14.55,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,105.23,15.72
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,217.89,167.23
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,303.39,242.25
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,402.04,323.09
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,479.95,383.87
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,561.69,444.57
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,627.94,492.42
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,695.22,539.72
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,753.13,578.12
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,810.6,615.34
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,854.41,641.93
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,890.67,663.19
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,922.8,681.57
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,951.95,697.9
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,973.74,710.85
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,992.07,721.73
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,1002.91,727.06
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,1010.0,730.18
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,1008.89,729.15
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,1003.91,725.88
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,990.93,716.22
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,974.25,704.38
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,951.69,690.26
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,925.66,673.94
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,895.17,653.37
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,861.46,630.69
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,821.19,604.48
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,778.39,576.4
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,731.07,544.26
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,681.77,509.26
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,628.12,470.0
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,573.44,428.91
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,515.48,384.32
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,457.61,338.35
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,396.77,289.29
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,334.04,237.45
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,272.82,185.8
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,214.35,136.99
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,156.46,92.33
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,103.12,58.6
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,58.66,44.38
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,54.15,40.51
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,46.71,34.07
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,38.99,27.07
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,24.68,13.38
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,13.64,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,79.15,1.34
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,178.24,135.1
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,261.2,208.63
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,354.29,286.89
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,436.96,354.48
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,532.14,428.93
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,333.34,270.15
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,100.4,76.38
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,115.06,87.99
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,129.7,99.2
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,111.11,84.06
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,93.82,70.03
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,275.48,214.64
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,477.42,366.77
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,555.83,424.63
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,653.07,494.84
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,822.34,619.38
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,973.92,721.24
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,972.98,718.45
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,968.37,714.5
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,740.0,552.98
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,473.24,353.06
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,542.11,404.97
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,592.17,441.54
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,622.71,463.91
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,636.64,474.61
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,712.52,533.99
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,757.85,569.28
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,711.3,534.78
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,662.81,498.21
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,610.34,459.03
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,556.83,418.12
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,444.13,332.58
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,356.92,266.89
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,354.36,260.92
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,322.4,228.15
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,262.64,177.73
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,205.58,130.26
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,148.87,86.82
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,96.84,54.3
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,55.51,41.53
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,51.71,38.27
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,44.62,32.13
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,35.54,24.0
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,23.1,11.59
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,11.82,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,96.86,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,202.15,152.45
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,288.27,229.18
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,388.43,312.45
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,469.67,377.36
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,555.4,442.62
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,621.52,489.81
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,688.8,536.16
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,746.5,574.16
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,803.87,610.93
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,630.75,482.68
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,392.64,299.59
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,689.79,523.14
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,946.81,694.34
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,967.01,703.31
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,983.74,712.23
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,993.65,715.44
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,989.06,709.59
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,987.64,707.51
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,982.45,703.15
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,973.47,695.66
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,960.61,685.92
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,938.33,671.7
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,912.58,655.4
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,881.58,634.44
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,847.41,611.5
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,807.45,585.94
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,764.91,558.5
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,718.44,528.19
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,669.93,494.16
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,617.0,456.05
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,562.85,415.89
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,505.27,371.94
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,447.03,326.03
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,386.03,276.6
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,326.0,226.65
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,264.81,175.42
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,205.94,126.73
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,144.08,79.71
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,89.83,46.61
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,46.86,33.84
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,42.99,30.6
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,37.18,25.58
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,31.21,20.13
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,20.77,9.2
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,97.24,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,204.57,152.8
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,291.29,230.25
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,393.35,314.57
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,483.92,387.26
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,580.34,460.35
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,645.01,505.82
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,710.64,550.39
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,763.54,584.8
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,820.36,621.13
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,862.33,646.17
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,902.0,669.34
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,783.69,585.78
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,635.01,474.19
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,655.93,488.88
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,675.52,501.53
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,668.26,493.26
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,641.05,471.88
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,851.57,623.54
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,998.08,718.22
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,985.87,707.64
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,969.82,696.18
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,825.72,600.37
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,657.29,479.04
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,779.24,570.16
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,854.02,620.84
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,813.55,593.54
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,770.37,565.13
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,722.76,533.75
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,673.04,498.56
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,619.3,459.34
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,564.27,418.04
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,505.13,372.45
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,445.6,325.29
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,384.34,276.07
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,324.1,226.2
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,262.99,174.86
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,204.8,126.71
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,142.82,79.61
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,88.82,46.8
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,48.89,35.7
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,46.35,33.55
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,39.84,27.89
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,33.15,21.75
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,20.42,8.25
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,10.01,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,104.55,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,224.3,165.81
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,314.78,246.14
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,415.26,327.83
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,499.46,394.29
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,588.95,460.36
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,648.09,502.3
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,712.36,546.79
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,766.44,583.01
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,819.63,617.95
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,595.15,457.39
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,296.22,226.42
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,247.29,188.74
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,187.27,141.46
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,196.86,148.74
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,206.47,155.9
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,644.87,492.96
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,989.0,726.74
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,986.51,722.91
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,980.2,719.27
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,797.79,593.91
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,579.69,431.91
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,759.45,569.55
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,894.38,666.54
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,861.62,644.31
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,826.27,621.05
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,787.25,595.75
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,745.93,568.29
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,698.76,533.73
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,650.24,497.47
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,598.47,458.69
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,545.24,417.76
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,488.32,372.18
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,432.33,326.19
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,374.04,277.91
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,317.42,229.91
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,259.51,180.47
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,205.04,134.82
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,151.05,93.6
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,102.33,63.28
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,63.4,49.15
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,56.05,42.78
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,46.0,33.81
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.6,24.2
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,21.59,8.26
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,8.19,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,103.35,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,222.17,169.95
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,312.61,255.57
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,412.95,342.21
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,491.17,407.71
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,573.44,472.73
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,638.8,521.03
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,705.17,568.21
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,760.12,604.36
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,809.41,635.3
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,852.55,662.0
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,893.48,686.61
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,926.09,705.37
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,955.77,721.98
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,977.03,732.81
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,994.75,741.33
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,994.18,738.21
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,1000.65,740.11
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,998.97,735.9
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,993.45,729.41
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,981.54,719.39
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,965.87,707.14
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,943.71,692.61
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,918.02,675.87
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,887.39,654.59
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,853.49,631.2
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,813.4,604.83
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,770.66,576.49
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,723.66,543.7
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,674.47,507.27
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,620.95,467.59
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,566.22,425.88
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,506.9,379.53
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,447.56,331.77
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,385.95,281.5
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,325.4,230.61
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,263.73,177.79
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,203.86,127.26
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,141.45,79.35
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,86.92,46.43
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,46.63,34.41
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,41.9,30.32
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,35.56,24.7
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,29.05,18.56
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,14.29,2.6
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,113.98,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,292.34,223.4
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,380.05,310.74
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,484.64,400.47
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,563.09,463.46
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,644.76,524.87
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,709.41,570.58
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,774.3,614.65
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,827.92,649.42
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,871.25,676.09
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,790.12,614.38
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,650.96,507.87
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,850.29,651.77
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,1010.25,755.31
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,1030.0,763.72
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,1045.9,771.06
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,1053.73,773.3
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,1057.44,773.12
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,1054.43,770.33
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,1047.24,765.1
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,1032.75,754.36
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,1014.23,741.22
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,990.51,726.27
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,962.98,708.86
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,929.15,685.92
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,891.93,660.72
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,850.2,633.66
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,805.53,604.33
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,755.33,570.83
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,702.96,533.07
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,646.82,492.07
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,589.21,448.55
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,528.16,400.08
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,466.77,349.77
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,402.66,296.25
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,336.54,239.76
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,270.95,182.83
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,207.87,129.07
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,145.7,81.1
