Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,87.82,46.41
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,47.61,35.87
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,40.61,29.75
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,34.58,24.28
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,28.41,18.28
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,13.98,1.27
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,98.9,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,259.35,195.0
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,354.47,286.33
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,460.21,374.55
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,541.89,438.53
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,627.7,500.47
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,689.8,541.21
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,757.84,584.07
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,813.69,616.46
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,868.29,646.75
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,912.94,673.74
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,955.1,698.93
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,976.83,709.61
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,1005.04,724.61
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,1025.84,734.26
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,1042.87,741.72
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,1051.84,744.39
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,1056.78,744.86
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,1054.14,742.41
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,1047.39,737.74
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,1034.8,729.31
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,1018.13,718.56
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,993.9,703.76
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,965.9,686.76
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,932.02,665.6
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,894.75,642.24
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,852.32,615.94
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,807.05,587.59
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,756.78,555.46
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,704.31,518.95
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,647.79,478.62
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,589.91,436.0
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,528.34,389.51
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,466.27,340.83
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,400.2,288.04
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,336.32,235.04
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,270.66,179.57
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,207.3,126.72
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,144.66,79.37
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,86.53,45.32
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,47.33,35.15
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,39.94,28.76
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,33.87,23.3
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,27.66,17.28
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,13.63,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,93.66,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,247.84,183.04
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,343.06,275.6
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,449.1,364.63
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,527.87,427.84
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,610.59,489.46
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,671.78,531.21
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,738.93,575.34
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,793.96,609.67
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,847.81,642.22
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,890.73,666.58
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,931.21,688.93
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,953.47,699.76
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,982.3,714.98
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,1001.74,725.6
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,1017.53,734.09
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,1026.93,737.26
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,1032.38,738.17
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,1029.3,734.63
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,1022.21,728.84
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,1009.92,720.6
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,993.63,709.95
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,969.89,694.97
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,942.47,677.76
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,909.56,656.21
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,873.31,632.48
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,831.62,606.31
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,787.17,578.02
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,738.12,546.15
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,686.89,510.0
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,631.13,469.36
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,574.03,426.51
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,513.33,379.63
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,452.87,331.41
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,388.05,279.0
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,325.48,226.79
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,262.04,173.08
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,201.05,122.38
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,140.57,77.07
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,84.7,44.85
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,43.65,31.71
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,39.96,28.49
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,33.49,22.71
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,26.84,16.28
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,13.27,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,77.49,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,212.78,152.48
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,306.09,243.23
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,411.54,332.14
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,495.88,400.44
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,585.04,468.11
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,651.79,516.35
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,719.56,563.65
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,772.37,599.29
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,829.66,637.39
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,872.33,663.76
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,912.66,688.22
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,742.1,564.46
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,521.92,396.24
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,781.04,589.1
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,999.27,732.9
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,1007.52,733.94
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,1011.93,734.32
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,1009.47,731.57
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,1003.08,726.49
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,989.82,716.06
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,972.73,703.39
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,949.53,687.97
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,922.76,670.35
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,890.74,648.31
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,855.49,624.21
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,814.34,596.86
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,770.53,567.64
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,722.05,534.76
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,671.57,498.35
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,617.24,458.3
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,561.75,416.3
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,502.28,370.2
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,442.4,322.38
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,379.98,271.86
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,318.72,220.89
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,256.52,168.55
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,197.07,119.58
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,134.38,73.02
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,79.75,41.8
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,45.23,32.74
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,41.65,29.62
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,34.41,23.21
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,26.93,16.02
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,13.36,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,21.92,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,64.57,41.94
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,117.37,90.88
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,171.68,137.9
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,221.08,179.63
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,272.77,221.96
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,313.08,253.15
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,352.92,282.93
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,363.78,288.9
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,372.38,293.01
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,462.08,360.26
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,573.31,438.9
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,582.53,439.27
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,589.37,438.63
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,650.97,479.34
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,712.27,517.82
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,862.15,616.89
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,979.2,684.17
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,977.11,683.59
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,971.27,682.46
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,958.0,676.22
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,941.13,667.48
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,773.95,559.89
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,589.94,431.01
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,585.78,430.05
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,590.44,433.53
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,610.37,449.69
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,630.76,465.44
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,574.19,425.5
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,527.91,392.46
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,524.05,391.29
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,503.12,376.42
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,437.44,326.47
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,379.12,281.76
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,339.43,248.99
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,293.69,209.93
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,224.65,158.67
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,175.92,125.59
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,140.67,92.07
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,88.63,52.84
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,57.82,43.52
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,49.84,36.62
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,39.51,27.47
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,28.85,17.33
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,14.61,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,56.99,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,166.45,114.04
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,255.38,201.3
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,354.73,284.59
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,232.66,188.32
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,75.68,57.06
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,42.79,29.98
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,14.08,6.06
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,53.9,38.81
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,95.95,72.64
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,170.3,131.97
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,264.67,204.78
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,282.93,217.48
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,301.12,230.27
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,411.93,313.94
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,541.51,407.12
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,553.65,413.2
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,564.79,419.35
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,783.35,577.63
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,961.72,693.78
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,878.17,636.35
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,781.76,567.45
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,848.87,617.4
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,884.91,640.32
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,854.62,620.44
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,821.24,599.13
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,782.39,574.1
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,741.06,547.24
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,697.95,516.65
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,648.7,480.67
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,595.47,441.97
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,541.25,401.39
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,483.21,356.78
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,425.25,310.77
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,365.47,262.61
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,307.06,214.16
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,244.19,161.73
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,187.02,114.81
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,130.62,73.09
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,79.38,44.03
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,48.17,35.36
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,43.52,31.27
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,35.49,24.12
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,27.19,15.83
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,13.06,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,60.8,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,173.52,116.35
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,266.84,210.99
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,372.89,301.09
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,455.34,369.51
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,542.53,438.48
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,609.64,488.48
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,678.09,537.77
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,603.52,477.99
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,504.61,397.35
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,529.86,414.19
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,553.19,428.86
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,405.21,313.71
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,237.51,181.05
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,262.3,199.64
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,305.22,231.3
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,446.6,337.82
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,568.46,426.29
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,588.87,440.24
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,607.94,453.63
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,802.56,597.34
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,944.14,692.49
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,818.33,604.9
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,667.44,493.72
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,771.87,572.72
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,830.8,613.78
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,790.71,586.47
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,748.09,557.84
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,701.17,525.15
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,652.19,489.19
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,598.58,448.87
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,543.89,406.7
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,485.11,360.4
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,426.42,312.86
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,365.65,263.03
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,306.22,213.06
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,245.58,161.83
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,184.8,111.93
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,127.84,69.93
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,76.05,41.03
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,45.53,32.82
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,41.16,28.97
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,33.45,22.13
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,25.49,14.03
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,14.1,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,55.03,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,160.09,103.56
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,257.48,202.65
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,363.24,292.86
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,453.78,368.22
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,548.46,443.8
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,616.6,494.9
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,686.06,545.25
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,747.53,587.25
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,804.13,624.58
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,848.11,652.35
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,889.92,678.12
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,925.5,699.46
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,958.28,718.7
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,968.47,721.79
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,985.23,729.52
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,995.79,733.85
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,1002.59,735.84
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,999.88,732.85
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,993.28,727.51
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,981.38,717.74
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,965.58,705.59
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,942.62,689.96
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,916.04,672.05
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,883.31,648.73
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,847.38,623.38
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,806.46,595.66
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,762.87,566.17
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,714.25,532.79
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,663.65,495.78
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,609.08,454.88
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,553.34,412.01
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,494.31,365.52
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,435.01,317.43
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,371.18,265.2
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,309.67,213.48
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,247.29,160.7
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,187.75,111.67
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,128.8,68.56
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,74.78,39.14
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,40.63,28.68
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,37.22,25.65
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,30.17,19.36
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,22.92,11.71
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,12.73,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,51.52,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,151.63,94.3
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,249.29,195.62
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,353.74,284.86
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,444.97,360.29
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,541.49,436.69
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,610.22,488.17
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,680.33,538.94
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,743.4,582.99
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,801.96,622.7
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,845.87,650.67
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,887.61,676.68
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,923.23,698.39
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,956.06,718.03
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,965.62,721.08
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,981.75,728.81
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,992.35,733.21
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,999.2,735.26
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,997.04,732.64
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,990.97,727.65
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,977.57,716.84
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,960.38,703.73
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,937.11,687.84
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,910.29,669.69
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,878.25,646.74
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,843.01,621.75
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,694.13,515.87
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,540.69,401.13
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,510.5,379.89
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,479.76,357.53
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,532.61,398.28
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,550.05,410.08
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,490.17,362.64
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,430.16,314.06
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,368.68,263.66
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,308.42,213.01
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,246.32,160.58
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,187.12,111.97
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,125.37,66.81
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,71.82,37.66
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,42.3,30.08
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,38.15,26.4
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,30.71,19.75
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,23.05,11.36
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,12.73,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,15.86,4.25
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,36.34,23.38
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,56.33,40.33
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,82.35,62.1
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,108.25,83.46
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,133.57,103.98
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,159.24,124.37
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,338.03,269.36
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,514.82,406.13
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,459.32,359.32
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,415.35,321.61
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,517.94,399.67
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,641.92,489.93
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,689.43,521.81
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,753.04,564.22
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,680.29,508.38
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,604.41,450.72
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,711.49,529.27
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,814.54,601.94
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,786.11,578.95
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,756.13,555.8
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,845.09,621.85
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,900.49,658.02
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,867.63,635.67
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,831.74,611.86
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,696.89,516.44
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,555.58,411.62
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,498.49,370.49
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,438.88,326.84
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,435.34,324.64
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,420.2,313.18
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,380.45,283.01
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,340.54,252.11
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,323.66,235.79
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,289.3,203.27
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,238.51,158.32
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,181.47,108.92
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,124.16,67.4
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,72.24,39.26
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,44.36,31.94
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,39.92,27.98
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,31.67,20.54
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,23.15,10.89
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,12.73,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,49.38,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,143.54,79.75
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,243.29,188.72
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,347.56,277.12
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,437.76,351.31
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,531.65,425.23
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,598.18,475.52
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,666.09,525.36
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,624.87,492.7
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,579.77,454.71
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,567.24,442.62
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,568.36,440.08
2016,10,19,9,45,375.0,232.5,4.05,27.5,451.5,636.31,489.15
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,723.22,549.8
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,641.43,487.0
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,555.18,421.01
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,419.38,318.43
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,252.94,190.48
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,477.21,362.01
2016,10,19,11,30,313.0,344.0,4.1,29.0,576.0,681.58,509.73
2016,10,19,11,45,591.5,225.5,4.1,29.5,670.5,828.61,616.71
2016,10,19,12,0,870.0,107.0,4.1,30.0,765.0,929.51,683.58
2016,10,19,12,15,869.5,107.0,4.05,30.0,765.0,906.59,667.21
2016,10,19,12,30,869.0,107.0,4.0,30.0,765.0,880.33,649.54
2016,10,19,12,45,687.5,191.0,4.0,30.0,708.0,796.78,592.72
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,700.77,522.1
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,657.02,490.91
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,613.91,459.59
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,573.53,430.43
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,527.22,396.64
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,513.06,386.44
