Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,852.78,632.7
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,817.09,609.26
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,776.08,581.78
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,732.55,552.38
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,684.53,517.19
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,634.64,479.32
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,580.85,439.36
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,526.07,397.32
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,466.23,349.4
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,407.12,300.75
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,346.53,249.77
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,287.57,199.23
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,227.12,148.06
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,167.33,99.4
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,110.97,59.35
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,60.72,33.85
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,39.57,27.95
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,34.45,23.2
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,24.48,13.56
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,14.09,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,7.73,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,57.45,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,200.22,147.89
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,310.31,248.63
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,399.96,324.51
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,496.66,402.75
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,568.25,457.38
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,641.68,510.87
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,702.96,552.29
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,764.28,592.21
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,808.81,619.58
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,846.27,641.43
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,879.9,660.22
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,910.74,676.79
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,931.85,686.67
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,949.57,694.34
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,959.42,697.49
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,965.59,698.46
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,963.92,695.2
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,949.08,683.79
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,940.91,676.96
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,928.79,667.71
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,906.29,653.84
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,880.35,637.83
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,849.31,618.9
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,815.04,597.68
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,774.61,571.72
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,731.63,543.79
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,684.61,510.07
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,635.57,473.72
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,581.88,434.87
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,527.11,393.78
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,468.8,347.81
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,409.82,299.83
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,348.96,249.54
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,289.41,199.11
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,227.79,146.88
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,169.18,98.96
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,111.8,58.32
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,60.22,32.83
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,35.2,24.24
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,30.26,19.66
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,21.91,11.34
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,14.55,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,119.26,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,273.17,201.41
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,396.89,318.02
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,484.7,392.81
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,572.52,462.43
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,640.97,513.85
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,710.32,563.59
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,765.36,600.22
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,819.39,634.94
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,860.62,661.04
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,890.29,678.85
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,919.58,694.97
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,945.79,708.84
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,963.9,717.84
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,978.41,724.57
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,984.57,726.35
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,986.91,725.85
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,982.99,722.88
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,975.18,717.57
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,958.99,705.5
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,939.14,691.22
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,914.48,674.91
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,886.41,656.39
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,852.57,633.03
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,815.77,607.67
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,774.55,580.12
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,730.87,550.68
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,681.45,515.46
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,630.44,477.71
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,576.46,436.62
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,521.62,393.69
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,462.61,346.43
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,403.48,297.7
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,342.46,246.77
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,283.11,196.14
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,222.66,144.78
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,165.97,98.45
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,107.09,56.38
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,57.1,31.3
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,36.83,25.72
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,32.02,21.19
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,22.4,11.52
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,13.64,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,16.37,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,179.21,126.61
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,312.72,247.93
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,401.36,323.62
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,495.93,400.97
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,565.38,454.58
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,636.71,507.5
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,695.5,549.46
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,749.32,586.7
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,528.9,418.51
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,238.84,185.4
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,397.13,310.85
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,559.26,432.75
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,753.05,577.53
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,934.43,700.23
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,933.35,695.74
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,938.58,696.97
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,936.84,695.01
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,931.44,690.81
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,611.26,464.72
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,237.77,177.94
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,443.01,336.31
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,625.0,469.58
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,732.66,549.89
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,793.94,593.13
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,753.7,565.33
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,711.07,536.27
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,565.51,427.35
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,425.44,320.83
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,280.07,211.83
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,142.17,105.87
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,296.89,224.21
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,394.49,290.24
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,226.92,165.06
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,105.14,78.37
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,154.42,105.24
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,160.21,94.25
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,105.54,55.57
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,57.12,31.43
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,37.28,25.7
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,32.06,20.85
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,21.99,10.71
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,12.73,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,21.59,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,137.27,93.68
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,244.65,192.87
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,332.03,267.59
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,427.65,346.38
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,497.42,402.05
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,576.33,462.06
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,322.32,261.87
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,31.74,20.38
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,241.95,193.25
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,456.53,359.48
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,475.68,371.11
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,493.59,382.44
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,559.68,430.87
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,607.1,465.04
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,339.64,263.33
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,83.38,60.44
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,307.87,236.94
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,518.11,393.04
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,498.21,375.95
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,478.35,359.99
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,537.91,405.24
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,605.96,455.03
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,530.18,398.84
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,471.19,354.71
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,443.7,334.51
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,416.76,314.51
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,408.63,309.02
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,398.11,301.46
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,349.28,265.15
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,304.14,231.4
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,352.69,267.19
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,375.44,279.11
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,319.62,233.19
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,266.65,189.15
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,209.57,142.64
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,161.14,104.65
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,113.75,71.25
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,73.77,49.06
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,55.05,40.94
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,43.66,30.6
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,26.69,13.88
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,23.61,10.93
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,42.29,28.63
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,70.73,52.84
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,98.86,76.57
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,137.73,108.83
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,167.29,133.02
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,156.44,123.39
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,158.05,123.75
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,144.4,112.23
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,131.82,101.6
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,134.66,103.41
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,137.72,105.36
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,251.56,195.43
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,356.85,275.5
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,267.72,206.16
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,171.69,130.89
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,96.84,72.15
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,27.42,16.57
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,27.42,16.55
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,27.42,16.5
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,128.68,97.16
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,234.67,178.62
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,217.05,164.77
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,199.91,151.74
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,114.04,85.33
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,31.83,20.08
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,21.64,11.92
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,11.47,3.68
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,26.49,15.92
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,41.53,28.17
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.54
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.0,3.42
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.08,6.02
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.31,4.57
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,10.55,3.12
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.34,1.3
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.14,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.38,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.14,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,10.54,2.97
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,17.14,8.69
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,23.76,14.37
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,30.39,20.03
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,37.03,25.63
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,80.81,62.21
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,129.81,102.49
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,128.96,101.44
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,128.8,101.02
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,101.8,78.52
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,77.06,57.98
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,92.93,70.82
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,109.02,83.72
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,99.32,75.55
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,89.88,67.68
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,88.93,66.84
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,87.99,66.03
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,151.16,116.57
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,215.74,167.15
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,135.35,103.55
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,59.37,42.6
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,98.42,73.96
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,138.37,105.57
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,75.37,55.37
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,14.13,5.88
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,48.22,33.67
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,82.45,61.4
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,108.86,82.9
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,135.1,104.32
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,113.84,87.43
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,92.87,70.67
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,108.37,83.49
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,122.95,95.49
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,106.2,82.09
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,89.83,68.87
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,73.17,55.28
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,56.79,41.65
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,42.06,30.65
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.35,17.44
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,5.22
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.87,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.75,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.51,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.26,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.58,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.91,1.06
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,30.84,20.44
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,53.89,39.63
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,83.09,63.75
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,114.29,89.19
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,138.46,108.44
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,162.7,127.47
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,147.14,114.38
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,132.47,102.16
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,167.06,129.5
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,201.85,156.52
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,250.22,194.47
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,315.42,244.66
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,297.12,229.57
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,265.35,204.54
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,246.48,189.89
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,228.18,175.64
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,215.31,165.71
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,202.74,156.0
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,135.53,103.33
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,70.9,51.84
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,159.48,123.07
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,253.67,196.9
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,147.55,113.54
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,52.17,37.03
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,117.27,89.92
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,181.58,141.18
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,224.4,171.68
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,240.89,177.73
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,194.95,139.89
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,154.53,108.02
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,115.11,77.28
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,74.06,50.77
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,53.55,40.53
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,40.04,28.16
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,23.68,10.49
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,7.28,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,140.73,84.18
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,255.45,204.18
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,337.87,277.1
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,427.6,352.79
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,324.99,269.22
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,193.61,158.14
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,108.76,87.06
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,35.27,24.13
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,122.22,97.02
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,236.06,189.17
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,206.01,163.62
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,192.7,151.85
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,265.62,209.76
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,323.96,254.89
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,240.33,188.03
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,151.25,116.35
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,122.32,93.31
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,94.47,70.97
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,97.21,73.15
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,99.95,75.31
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,101.28,76.36
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,102.61,77.43
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,87.94,65.69
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,73.59,54.19
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,42.47,29.04
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,11.48,3.76
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.92,4.14
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,12.35,4.51
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,58.4,42.37
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,104.71,80.3
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,155.24,121.22
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,199.11,156.06
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,176.49,137.85
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,154.49,120.14
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,132.11,102.03
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,110.52,84.54
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,88.26,66.85
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,67.55,50.4
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,51.25,38.61
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,34.18,23.16
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,19.58,7.11
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.55,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,138.59,76.74
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,274.87,218.22
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,362.6,295.5
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,457.21,374.72
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,252.84,210.27
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.02
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.15,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,5.8
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,22.92,13.51
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,47.27,33.6
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.46
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,159.6,124.93
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,252.66,198.5
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,144.42,111.86
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.65
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,68.23,49.95
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,89.84,67.3
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,175.08,135.22
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,262.74,203.09
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,403.54,312.41
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,509.66,392.27
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,366.06,282.43
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,211.13,161.75
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,136.3,103.62
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,64.66,46.65
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,105.03,79.1
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,145.8,111.55
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,148.75,114.24
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,151.48,116.86
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,110.78,84.59
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,70.8,52.49
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,95.6,73.0
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,119.31,92.56
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,156.08,111.71
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,157.36,99.36
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,106.43,62.72
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,62.84,39.52
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,41.69,30.24
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,33.4,22.35
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,16.83,4.71
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.7,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,11.42,3.62
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,18.91,10.19
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,26.41,16.72
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,33.93,23.21
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,41.46,29.62
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,81.86,63.5
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,126.33,100.1
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,124.28,98.09
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,123.05,96.8
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,89.2,68.69
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,59.27,43.8
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,88.72,68.02
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,119.86,93.34
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,165.24,129.93
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,211.25,166.41
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,200.15,157.22
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,189.44,148.49
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,189.69,148.63
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,189.97,148.82
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,229.26,180.36
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,268.04,211.15
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,291.85,230.03
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,302.22,238.39
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,269.64,212.65
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,230.55,181.71
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,223.91,176.36
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,217.16,170.89
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,185.22,145.5
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,154.72,121.18
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,99.46,76.54
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,45.04,31.88
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,65.45,49.06
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,85.4,65.88
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,73.88,56.42
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,62.45,46.95
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,51.12,37.5
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,39.71,27.82
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,28.65,19.29
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,17.6,9.24
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.78,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
