Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,3.07,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.39,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,9.67,2.63
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,11.44,4.11
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,14.09,6.34
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,16.74,8.56
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,19.84,11.11
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,22.94,13.64
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,40.65,28.41
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,58.41,43.11
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,68.65,51.5
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,78.9,59.87
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,74.01,55.77
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,69.13,51.7
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,70.03,52.3
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,70.92,52.91
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,61.14,44.87
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,51.36,36.84
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,105.67,81.21
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,161.6,126.19
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,127.03,98.36
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,93.31,71.1
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,80.22,60.54
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,67.3,50.05
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,50.85,36.58
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,34.44,23.06
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,62.8,46.71
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,91.12,70.26
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,57.89,42.85
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,24.66,15.14
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,21.13,12.2
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,17.59,9.24
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,14.06,6.26
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,10.54,3.25
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,7.46,0.86
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.19,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,68.1,21.8
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,138.7,108.74
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,194.12,159.43
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,251.88,209.9
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,300.65,251.69
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,350.77,293.24
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,396.1,328.96
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,441.62,363.71
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,274.62,226.4
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,99.37,77.66
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,336.94,275.98
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,575.82,460.56
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,634.25,502.61
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,710.53,557.5
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,711.67,555.06
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,710.43,551.67
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,825.2,636.94
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,919.99,700.72
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,743.98,574.0
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,544.41,421.99
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,611.32,474.92
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,669.88,519.15
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,616.23,478.56
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,575.75,447.76
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,557.21,434.82
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,536.6,419.92
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,488.36,383.19
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,442.42,347.85
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,436.32,343.33
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,427.59,335.34
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,378.15,295.08
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,330.32,255.47
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,283.67,216.31
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,238.41,177.67
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,191.52,137.43
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,146.54,99.78
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,102.97,66.89
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,63.58,42.64
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,42.69,31.49
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,30.24,19.89
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,15.27,1.81
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.87,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.07,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.14,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.91,1.14
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,9.23,2.26
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,10.55,3.37
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,33.07,22.45
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,55.68,41.31
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,94.25,73.09
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,135.56,106.48
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,123.52,96.19
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,112.19,86.65
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,204.55,161.28
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,318.19,249.72
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,297.22,232.43
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,261.31,204.12
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,307.58,239.8
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,337.34,262.11
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,254.13,197.49
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,167.13,128.95
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,297.34,232.49
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,426.3,330.39
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,398.01,308.3
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,361.45,280.7
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,320.21,249.1
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,281.47,219.2
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,421.0,329.54
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,502.33,388.43
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,442.83,339.11
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,385.4,290.99
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,326.29,240.71
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,267.22,189.61
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,209.34,139.66
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,155.39,94.89
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,101.72,56.14
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,54.98,31.77
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,35.17,24.74
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,28.51,18.19
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,13.99,0.33
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,148.79,19.9
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,303.44,241.14
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,393.02,326.02
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,489.92,409.63
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,560.68,467.49
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,633.71,524.41
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,684.75,561.19
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,740.58,600.2
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,785.02,630.17
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,827.6,658.06
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,858.66,677.07
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,886.89,693.86
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,907.5,704.81
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,924.79,713.42
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,923.06,708.87
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,927.26,708.75
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,925.7,706.12
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,920.52,701.2
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,909.81,691.75
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,895.46,680.06
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,873.45,664.22
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,848.12,646.26
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,816.76,624.56
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,782.52,600.89
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,743.03,573.46
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,701.19,543.94
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,654.46,509.01
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,608.63,473.83
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,458.53,358.19
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,327.03,255.62
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,354.69,276.02
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,354.8,271.43
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,299.73,225.2
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,250.98,183.67
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,199.31,139.49
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,150.7,99.17
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,103.61,64.43
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,62.21,40.31
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,41.35,30.14
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,30.36,19.73
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,15.31,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,97.29,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,198.36,154.73
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,267.76,220.35
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,342.69,285.68
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,407.07,339.56
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,474.64,393.54
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,504.27,414.56
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,531.34,432.8
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,665.66,532.65
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,799.44,623.93
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,833.13,641.19
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,864.29,657.43
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,881.12,664.23
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,900.52,672.76
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,910.47,675.8
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,916.92,676.77
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,916.7,675.77
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,912.88,672.71
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,901.05,664.27
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,885.77,653.8
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,864.17,640.52
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,839.38,625.18
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,808.83,604.78
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,775.46,582.45
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,736.51,556.7
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,695.37,527.79
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,611.78,467.5
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,529.02,406.7
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,473.31,364.64
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,421.04,324.19
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,405.6,310.24
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,380.47,286.43
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,322.73,237.78
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,267.51,190.61
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,210.54,142.99
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,159.08,101.52
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,108.89,65.72
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,63.73,40.47
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,42.24,30.73
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,31.97,20.88
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,16.13,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,120.37,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,250.51,194.47
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,341.87,280.72
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,443.4,367.47
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,518.26,429.31
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,595.55,489.66
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,657.77,535.22
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,720.17,579.21
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,765.81,610.1
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,809.87,639.17
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,839.77,657.53
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,873.19,678.23
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,895.06,690.26
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,913.67,700.07
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,924.61,704.98
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,931.99,707.62
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,930.73,704.19
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,925.82,698.53
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,911.39,686.62
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,902.05,678.45
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,879.52,662.38
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,853.66,644.26
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,822.83,621.93
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,789.01,597.65
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,748.9,570.14
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,706.43,540.57
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,659.99,506.07
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,611.8,469.52
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,560.76,429.71
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,506.53,386.54
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,449.06,339.89
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,391.88,292.1
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,332.31,241.66
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,274.49,191.74
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,214.93,140.62
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,158.83,94.33
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,101.39,53.17
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,52.95,28.59
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,31.61,21.39
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.16,15.03
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.37,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,165.51,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,347.5,268.04
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,438.64,359.3
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,536.12,441.83
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,606.75,498.49
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,679.08,553.13
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,726.59,585.45
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,780.96,621.13
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,824.05,647.91
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,865.13,672.23
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,895.63,687.48
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,923.16,700.25
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,942.81,707.91
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,958.92,713.15
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,967.39,713.99
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,972.02,712.51
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,969.32,709.27
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,962.7,703.75
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,948.71,692.33
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,930.94,678.76
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,907.43,662.99
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,880.39,645.06
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,848.31,623.28
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,813.07,599.46
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,771.54,572.03
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,727.43,542.73
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,679.02,508.43
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,628.74,471.54
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,575.18,431.28
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,520.53,389.02
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,461.6,342.33
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,402.74,294.21
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,341.58,243.45
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,280.27,191.51
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,218.38,139.17
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,159.95,91.55
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,102.69,51.09
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,51.75,25.98
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,29.99,19.72
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,24.68,14.33
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,12.07,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,158.62,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,325.99,247.23
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,418.59,340.42
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,517.53,423.78
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,590.39,482.19
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,665.07,538.85
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,722.0,578.71
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,778.27,616.37
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,821.47,643.42
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,853.76,661.9
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,885.51,678.18
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,914.36,691.9
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,934.11,704.64
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,950.42,714.78
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,958.44,719.11
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,962.69,720.79
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,961.1,719.49
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,955.66,715.8
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,943.5,706.6
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,927.52,694.98
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,905.22,680.01
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,879.37,662.69
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,846.56,640.57
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,810.65,616.26
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,770.36,588.55
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,727.47,558.82
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,679.07,522.94
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,628.86,484.64
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,575.19,443.25
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,520.46,399.79
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,461.54,351.16
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,402.8,301.31
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,341.09,248.39
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,281.33,196.15
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,219.53,142.86
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,161.27,94.55
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,104.17,53.52
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,53.62,27.95
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,31.43,21.23
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,25.71,15.37
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,11.57,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,120.56,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,306.97,228.88
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,401.03,325.3
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,503.44,412.71
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,329.87,274.0
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,85.39,66.18
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,186.48,152.47
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,297.3,244.17
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,414.01,339.32
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,519.14,422.85
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,543.25,438.6
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,565.7,453.11
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,479.87,383.41
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,408.94,324.46
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,391.94,310.16
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,392.0,308.86
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,702.34,555.96
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,946.55,733.65
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,931.89,720.32
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,913.62,705.92
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,890.41,689.04
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,863.81,669.86
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,830.82,645.08
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,794.88,618.25
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,754.16,588.77
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,711.08,557.41
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,663.08,519.15
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,613.49,479.1
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,559.61,435.76
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,505.02,390.87
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,447.5,342.75
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,389.82,293.4
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,329.12,241.2
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,270.46,189.92
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,210.78,138.49
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,153.52,91.32
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,99.8,52.85
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,53.22,28.75
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,32.09,21.61
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,26.16,15.47
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,12.9,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,42.47,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,130.58,91.66
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,220.36,175.7
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,333.17,271.09
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,407.25,333.98
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,485.53,398.49
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,554.71,454.62
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,632.84,515.75
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,683.38,553.98
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,732.84,590.96
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,778.82,624.95
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,822.92,657.31
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,598.87,483.78
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,322.81,258.47
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,336.69,269.62
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,350.35,280.05
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,329.3,262.47
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,308.83,245.47
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,334.86,265.78
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,360.0,285.11
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,308.02,243.55
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,246.13,193.98
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,270.41,213.55
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,281.69,222.72
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,339.45,270.07
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,400.74,319.24
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,384.87,306.9
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,367.79,293.54
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,310.51,247.94
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,253.28,202.17
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,234.51,186.94
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,215.13,170.85
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,189.5,149.82
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,164.58,129.15
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,181.27,131.15
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,159.07,98.29
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,103.91,57.38
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,55.8,31.38
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,32.7,22.82
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,25.4,15.3
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,12.51,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
