Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,540.07,451.86
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,494.66,414.11
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,445.83,372.65
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,449.0,372.44
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,431.5,352.59
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,371.67,297.95
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,313.21,243.44
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,252.19,186.31
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,194.66,133.08
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,137.13,84.04
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,85.9,46.63
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,37.92,23.32
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,23.51,14.95
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,11.51,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,158.72,40.38
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,319.91,258.72
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,406.17,339.59
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,498.44,417.74
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,565.4,471.67
2016,12,20,9,0,666.0,61.0,0.6,4.0,250.0,633.9,524.51
2016,12,20,9,15,703.0,65.5,0.75,4.5,293.5,681.24,560.31
2016,12,20,9,30,740.0,70.0,0.9,5.0,337.0,733.7,599.05
2016,12,20,9,45,764.0,73.5,1.05,6.0,376.0,772.5,625.65
2016,12,20,10,0,788.0,77.0,1.2,7.0,415.0,809.11,650.21
2016,12,20,10,15,806.0,79.5,1.3,7.5,448.5,836.68,668.38
2016,12,20,10,30,824.0,82.0,1.4,8.0,482.0,861.36,684.45
2016,12,20,10,45,440.0,155.5,1.55,8.5,370.5,604.25,492.9
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,292.86,239.52
2016,12,20,11,15,56.5,237.5,1.8,9.5,268.5,300.05,246.11
2016,12,20,11,30,57.0,246.0,1.9,10.0,278.0,307.15,251.12
2016,12,20,11,45,94.0,260.0,2.05,10.5,314.5,352.63,288.08
2016,12,20,12,0,131.0,274.0,2.2,11.0,351.0,411.86,334.94
2016,12,20,12,15,130.0,276.0,2.25,11.0,353.0,407.39,330.93
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,402.57,327.03
2016,12,20,12,45,503.0,182.0,2.35,11.5,476.5,615.97,500.51
2016,12,20,13,0,877.0,86.0,2.4,12.0,598.0,776.9,621.32
2016,12,20,13,15,872.0,85.5,2.4,12.0,585.5,742.26,594.79
2016,12,20,13,30,867.0,85.0,2.4,12.0,573.0,705.14,568.08
2016,12,20,13,45,860.0,83.0,2.45,12.5,553.5,666.62,537.61
2016,12,20,14,0,853.0,81.0,2.5,13.0,534.0,621.66,501.53
2016,12,20,14,15,841.0,79.5,2.45,13.0,506.5,572.7,462.04
2016,12,20,14,30,829.0,78.0,2.4,13.0,479.0,522.72,420.75
2016,12,20,14,45,420.0,116.5,2.4,13.0,319.0,320.5,259.2
2016,12,20,15,0,11.0,155.0,2.4,13.0,159.0,143.23,115.3
2016,12,20,15,15,7.5,141.0,2.2,12.5,144.0,128.15,103.4
2016,12,20,15,30,4.0,127.0,2.0,12.0,129.0,113.56,91.52
2016,12,20,15,45,2.0,111.0,1.8,12.0,112.0,98.11,78.59
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,83.05,65.85
2016,12,20,16,15,261.5,73.0,1.5,11.0,124.0,100.11,68.69
2016,12,20,16,30,523.0,51.0,1.4,10.0,153.0,83.37,46.25
2016,12,20,16,45,433.5,41.5,1.35,9.5,110.0,39.23,23.7
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,26.07,16.62
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,12.77,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,16.0,3.25,5.0,35.0,157.0,28.08
2016,12,21,8,0,372.0,32.0,3.6,6.0,70.0,317.45,257.17
2016,12,21,8,15,463.5,40.5,3.55,6.5,114.0,404.24,342.08
2016,12,21,8,30,555.0,49.0,3.5,7.0,158.0,497.11,423.54
2016,12,21,8,45,613.0,54.5,3.5,8.0,203.5,565.63,480.16
2016,12,21,9,0,671.0,60.0,3.5,9.0,249.0,635.86,535.32
2016,12,21,9,15,707.5,64.5,3.7,9.5,292.5,683.12,571.8
2016,12,21,9,30,744.0,69.0,3.9,10.0,336.0,735.32,611.06
2016,12,21,9,45,770.0,72.0,4.1,11.0,375.5,775.35,638.82
2016,12,21,10,0,796.0,75.0,4.3,12.0,415.0,813.26,664.75
2016,12,21,10,15,814.0,77.0,4.3,12.5,449.0,840.38,682.17
2016,12,21,10,30,832.0,79.0,4.3,13.0,483.0,864.61,697.3
2016,12,21,10,45,843.5,81.0,4.35,14.0,510.0,879.87,704.8
2016,12,21,11,0,855.0,83.0,4.4,15.0,537.0,891.76,709.94
2016,12,21,11,15,544.0,171.0,4.4,15.0,464.0,709.74,573.38
2016,12,21,11,30,233.0,259.0,4.4,15.0,391.0,495.63,401.45
2016,12,21,11,45,310.5,250.5,4.4,15.5,430.0,563.71,455.6
2016,12,21,12,0,388.0,242.0,4.4,16.0,469.0,612.55,493.17
2016,12,21,12,15,299.0,260.0,4.4,16.0,435.5,547.03,440.11
2016,12,21,12,30,210.0,278.0,4.4,16.0,402.0,469.41,377.89
2016,12,21,12,45,547.0,181.5,4.4,16.5,501.5,651.07,524.58
2016,12,21,13,0,884.0,85.0,4.4,17.0,601.0,782.14,623.31
2016,12,21,13,15,879.0,84.5,4.35,17.0,589.0,747.37,596.83
2016,12,21,13,30,874.0,84.0,4.3,17.0,577.0,710.1,569.45
2016,12,21,13,45,865.0,83.0,4.25,17.5,556.5,671.17,537.98
2016,12,21,14,0,856.0,82.0,4.2,18.0,536.0,625.93,501.11
2016,12,21,14,15,843.5,80.5,4.1,18.0,509.0,576.59,461.24
2016,12,21,14,30,831.0,79.0,4.0,18.0,482.0,526.25,419.67
2016,12,21,14,45,808.5,78.0,3.9,18.0,447.0,470.96,373.22
2016,12,21,15,0,786.0,77.0,3.8,18.0,412.0,416.2,326.07
2016,12,21,15,15,760.0,73.5,3.4,17.5,373.0,358.51,275.83
2016,12,21,15,30,734.0,70.0,3.0,17.0,334.0,302.43,225.93
2016,12,21,15,45,696.5,65.5,2.7,16.5,290.5,244.35,174.4
2016,12,21,16,0,659.0,61.0,2.4,16.0,247.0,188.05,124.95
2016,12,21,16,15,602.0,55.0,2.2,15.0,201.5,133.01,79.97
2016,12,21,16,30,545.0,49.0,2.0,14.0,156.0,84.39,45.29
2016,12,21,16,45,453.5,40.5,1.85,13.5,112.5,39.62,22.77
2016,12,21,17,0,362.0,32.0,1.7,13.0,69.0,26.03,16.34
2016,12,21,17,15,181.0,16.0,1.75,12.5,34.5,12.74,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,144.68,14.45
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,291.61,234.99
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.5,379.53,321.3
2016,12,22,8,30,518.0,52.0,4.7,8.0,153.0,473.74,405.32
2016,12,22,8,45,579.5,58.0,4.9,8.5,198.5,544.57,466.08
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,617.31,526.07
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.0,670.27,567.29
2016,12,22,9,30,717.0,73.0,5.0,10.0,330.0,722.7,606.65
2016,12,22,9,45,743.5,76.5,5.0,11.0,369.5,757.91,630.49
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,796.58,656.4
2016,12,22,10,15,788.5,82.5,4.85,12.5,442.5,824.58,674.02
2016,12,22,10,30,807.0,85.0,4.7,13.0,476.0,849.77,689.21
2016,12,22,10,45,820.0,87.0,4.6,13.5,503.0,866.34,698.13
2016,12,22,11,0,833.0,89.0,4.5,14.0,530.0,879.63,704.65
2016,12,22,11,15,841.5,90.0,4.4,14.0,550.0,884.23,706.21
2016,12,22,11,30,850.0,91.0,4.3,14.0,570.0,885.33,705.42
2016,12,22,11,45,872.5,85.0,4.2,14.5,585.5,878.43,697.78
2016,12,22,12,0,895.0,79.0,4.1,15.0,601.0,876.33,694.08
2016,12,22,12,15,896.0,79.0,4.0,15.0,605.0,859.19,680.89
2016,12,22,12,30,897.0,79.0,3.9,15.0,609.0,838.69,665.52
2016,12,22,12,45,892.5,80.0,3.85,15.5,604.5,811.67,644.55
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,781.73,621.61
2016,12,22,13,15,883.5,80.5,3.75,16.0,588.0,747.34,596.59
2016,12,22,13,30,879.0,80.0,3.7,16.0,576.0,710.4,569.63
2016,12,22,13,45,869.0,79.5,3.65,16.5,555.5,667.45,535.62
2016,12,22,14,0,859.0,79.0,3.6,17.0,535.0,622.75,499.21
2016,12,22,14,15,847.0,77.5,3.55,16.5,508.0,576.8,462.88
2016,12,22,14,30,835.0,76.0,3.5,16.0,481.0,526.66,422.31
2016,12,22,14,45,812.0,75.5,3.45,16.0,447.0,471.53,375.91
2016,12,22,15,0,789.0,75.0,3.4,16.0,413.0,416.95,328.78
2016,12,22,15,15,764.0,71.5,3.1,15.5,373.5,359.5,278.53
2016,12,22,15,30,739.0,68.0,2.8,15.0,334.0,303.52,228.46
2016,12,22,15,45,699.5,64.5,2.55,15.0,290.5,245.6,176.43
2016,12,22,16,0,660.0,61.0,2.3,15.0,247.0,189.65,126.81
2016,12,22,16,15,603.5,55.0,2.1,14.0,202.0,134.51,81.46
2016,12,22,16,30,547.0,49.0,1.9,13.0,157.0,85.74,46.29
2016,12,22,16,45,452.5,40.5,1.7,12.5,113.5,40.61,23.06
2016,12,22,17,0,358.0,32.0,1.5,12.0,70.0,25.96,16.43
2016,12,22,17,15,179.0,16.0,1.55,11.5,35.0,12.7,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.19,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.38,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,7.9,1.06
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,11.41,4.19
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,14.94,7.3
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,18.47,10.38
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,22.0,13.41
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,25.54,16.4
2016,12,23,9,45,0.0,32.5,3.95,13.5,32.5,28.64,18.98
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,31.74,21.53
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,34.41,23.69
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,37.07,25.83
2016,12,23,10,45,0.0,31.5,4.0,16.0,31.5,27.79,17.84
2016,12,23,11,0,0.0,21.0,4.0,17.0,21.0,18.52,9.93
2016,12,23,11,15,5.0,108.0,4.05,17.0,111.0,101.4,79.14
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,192.93,153.85
2016,12,23,11,45,30.5,224.0,4.15,17.5,242.0,255.14,203.94
2016,12,23,12,0,51.0,253.0,4.2,18.0,283.0,303.46,242.21
2016,12,23,12,15,29.5,225.0,4.2,18.0,242.5,250.46,199.29
2016,12,23,12,30,8.0,197.0,4.2,18.0,202.0,189.27,149.64
2016,12,23,12,45,44.0,231.5,4.2,18.5,257.5,264.34,210.54
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,326.51,259.81
2016,12,23,13,15,44.5,230.5,4.15,19.0,256.5,257.78,204.62
2016,12,23,13,30,9.0,195.0,4.1,19.0,200.0,184.97,145.81
2016,12,23,13,45,4.5,177.0,4.1,19.5,179.5,163.91,128.74
2016,12,23,14,0,0.0,159.0,4.1,20.0,159.0,143.58,112.19
2016,12,23,14,15,0.0,149.0,3.95,20.0,149.0,134.0,104.62
2016,12,23,14,30,0.0,139.0,3.8,20.0,139.0,124.54,97.11
2016,12,23,14,45,0.0,118.5,3.65,20.0,118.5,105.59,81.83
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,86.95,66.69
2016,12,23,15,15,0.0,88.5,3.05,20.0,88.5,78.37,59.76
2016,12,23,15,30,0.0,79.0,2.6,20.0,79.0,69.86,52.82
2016,12,23,15,45,260.5,81.0,2.2,20.0,155.0,145.28,106.69
2016,12,23,16,0,521.0,83.0,1.8,20.0,231.0,183.61,125.2
2016,12,23,16,15,462.0,74.0,1.55,19.0,187.5,133.24,84.91
2016,12,23,16,30,403.0,65.0,1.3,18.0,144.0,87.66,52.14
2016,12,23,16,45,313.5,52.0,1.1,17.5,103.5,47.19,29.24
2016,12,23,17,0,224.0,39.0,0.9,17.0,63.0,30.35,19.78
2016,12,23,17,15,112.0,19.5,0.9,16.5,31.5,15.29,0.98
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.5,17.0,2.75,17.5,30.0,119.85,0.0
2016,12,24,8,0,261.0,34.0,3.0,18.0,60.0,247.13,188.76
2016,12,24,8,15,354.5,45.0,3.1,18.5,101.0,333.65,269.71
2016,12,24,8,30,448.0,56.0,3.2,19.0,142.0,427.12,349.13
2016,12,24,8,45,510.0,63.5,3.3,19.5,186.0,498.23,407.53
2016,12,24,9,0,572.0,71.0,3.4,20.0,230.0,571.4,464.64
2016,12,24,9,15,612.5,76.0,3.6,20.0,272.0,625.5,506.37
2016,12,24,9,30,653.0,81.0,3.8,20.0,314.0,679.29,546.84
2016,12,24,9,45,686.5,83.5,4.0,20.5,353.0,723.09,577.91
2016,12,24,10,0,720.0,86.0,4.2,21.0,392.0,765.4,607.32
2016,12,24,10,15,443.5,152.0,4.35,21.5,345.0,602.07,481.74
2016,12,24,10,30,167.0,218.0,4.5,22.0,298.0,403.47,321.82
2016,12,24,10,45,217.5,226.0,4.7,22.5,337.5,455.4,362.99
2016,12,24,11,0,268.0,234.0,4.9,23.0,377.0,524.15,415.23
2016,12,24,11,15,218.0,249.0,5.0,23.0,368.0,475.99,376.65
2016,12,24,11,30,168.0,264.0,5.1,23.0,359.0,444.37,350.65
2016,12,24,11,45,98.5,249.0,5.2,23.5,305.0,344.09,270.87
2016,12,24,12,0,29.0,234.0,5.3,24.0,251.0,262.7,204.8
2016,12,24,12,15,36.5,243.0,5.3,24.0,264.5,276.58,215.88
2016,12,24,12,30,44.0,252.0,5.3,24.0,278.0,289.96,226.4
2016,12,24,12,45,36.0,242.5,5.35,24.0,263.5,269.99,210.58
2016,12,24,13,0,28.0,233.0,5.4,24.0,249.0,239.12,186.29
2016,12,24,13,15,409.5,168.5,5.35,24.0,400.5,497.01,394.86
2016,12,24,13,30,791.0,104.0,5.3,24.0,552.0,682.12,538.07
2016,12,24,13,45,420.5,165.5,5.3,24.0,403.0,463.65,366.85
2016,12,24,14,0,50.0,227.0,5.3,24.0,254.0,248.09,193.78
2016,12,24,14,15,25.0,139.0,5.15,24.0,152.5,143.44,110.95
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,45.04,31.27
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,39.28,26.65
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,33.51,21.98
2016,12,24,15,15,0.0,34.5,4.45,23.5,34.5,30.41,19.53
2016,12,24,15,30,0.0,31.0,4.2,23.0,31.0,27.31,17.06
2016,12,24,15,45,0.0,26.5,4.0,23.0,26.5,23.33,13.78
2016,12,24,16,0,0.0,22.0,3.8,23.0,22.0,19.35,10.48
2016,12,24,16,15,0.0,18.0,3.8,22.5,18.0,15.82,7.53
2016,12,24,16,30,0.0,14.0,3.8,22.0,14.0,12.3,4.55
2016,12,24,16,45,0.0,10.0,3.8,21.5,10.0,8.77,1.55
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.63,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.22,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,29.97,17.56
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.0,54.89,39.55
2016,12,25,8,30,11.0,68.0,6.8,19.0,70.0,78.85,60.35
2016,12,25,8,45,19.5,86.5,7.1,19.5,91.5,104.11,82.05
2016,12,25,9,0,28.0,105.0,7.4,20.0,113.0,141.2,113.22
2016,12,25,9,15,33.0,123.0,7.6,20.5,133.5,164.8,132.68
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,188.48,151.87
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,207.33,166.75
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,226.2,181.44
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,264.2,212.33
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,302.27,242.97
2016,12,25,10,45,40.5,164.0,8.35,22.5,183.5,203.93,162.05
2016,12,25,11,0,0.0,116.0,8.4,23.0,116.0,104.97,80.08
2016,12,25,11,15,77.5,190.0,8.3,23.0,234.0,263.13,210.01
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,432.94,345.05
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,395.27,313.1
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,343.0,270.3
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,244.16,191.46
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,143.14,109.87
2016,12,25,12,45,3.5,175.0,7.55,24.5,177.5,163.17,125.78
2016,12,25,13,0,7.0,193.0,7.4,25.0,198.0,183.01,141.37
2016,12,25,13,15,3.5,169.5,7.15,24.5,172.0,156.93,120.86
2016,12,25,13,30,0.0,146.0,6.9,24.0,146.0,131.71,100.93
2016,12,25,13,45,46.5,194.0,6.65,24.0,219.0,215.73,169.1
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,290.28,228.47
2016,12,25,14,15,409.5,175.0,6.15,24.0,377.5,423.97,336.2
2016,12,25,14,30,726.0,108.0,5.9,24.0,463.0,506.85,399.62
2016,12,25,14,45,683.0,111.5,5.7,24.0,427.5,450.52,352.6
2016,12,25,15,0,640.0,115.0,5.5,24.0,392.0,396.79,307.39
2016,12,25,15,15,610.0,110.0,5.2,23.5,354.0,342.97,261.92
2016,12,25,15,30,580.0,105.0,4.9,23.0,316.0,291.48,217.63
2016,12,25,15,45,524.0,100.5,4.6,23.0,273.5,233.5,168.34
2016,12,25,16,0,468.0,96.0,4.3,23.0,231.0,184.26,126.96
2016,12,25,16,15,406.0,85.5,4.05,22.5,188.0,134.97,87.88
2016,12,25,16,30,344.0,75.0,3.8,22.0,145.0,92.82,57.57
2016,12,25,16,45,249.0,60.5,3.55,21.5,104.0,53.88,34.46
2016,12,25,17,0,154.0,46.0,3.3,21.0,63.0,36.25,24.4
2016,12,25,17,15,77.0,23.0,3.3,21.0,31.5,18.71,4.13
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,162.0,15.5,2.35,19.5,31.0,138.43,0.0
2016,12,26,8,0,324.0,31.0,2.6,20.0,62.0,283.54,213.39
2016,12,26,8,15,421.0,39.5,2.6,20.0,104.0,371.76,297.65
2016,12,26,8,30,518.0,48.0,2.6,20.0,146.0,466.72,377.85
2016,12,26,8,45,577.5,54.0,2.65,20.5,191.0,535.83,433.15
2016,12,26,9,0,637.0,60.0,2.7,21.0,236.0,606.96,487.5
2016,12,26,9,15,676.0,64.5,2.8,21.5,279.0,660.78,526.93
2016,12,26,9,30,715.0,69.0,2.9,22.0,322.0,709.32,561.2
2016,12,26,9,45,746.5,70.5,3.0,22.5,362.0,752.0,590.3
2016,12,26,10,0,778.0,72.0,3.1,23.0,402.0,792.84,617.47
2016,12,26,10,15,528.5,139.0,3.2,23.0,371.5,661.29,520.96
2016,12,26,10,30,279.0,206.0,3.3,23.0,341.0,505.47,399.16
2016,12,26,10,45,205.5,224.5,3.4,23.5,327.0,442.94,349.44
2016,12,26,11,0,132.0,243.0,3.5,24.0,313.0,396.06,310.52
2016,12,26,11,15,66.0,133.5,3.5,24.0,168.5,203.29,159.9
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,21.18,11.63
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,45.97,31.76
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,70.85,51.69
2016,12,26,12,15,417.5,89.0,3.5,25.0,336.0,477.68,379.82
2016,12,26,12,30,835.0,98.0,3.4,25.0,592.0,820.47,628.09
2016,12,26,12,45,422.5,150.5,3.35,25.5,400.5,520.38,405.33
2016,12,26,13,0,10.0,203.0,3.3,26.0,209.0,195.22,149.0
2016,12,26,13,15,42.0,229.0,3.15,26.0,253.0,254.57,196.44
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,301.5,232.88
2016,12,26,13,45,444.5,172.5,2.95,26.0,411.5,488.38,380.14
2016,12,26,14,0,815.0,90.0,2.9,26.0,526.0,616.18,476.06
2016,12,26,14,15,412.0,131.5,2.65,25.5,352.0,382.4,297.79
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,160.93,123.49
2016,12,26,14,45,13.5,168.0,2.2,25.0,174.5,157.59,121.45
2016,12,26,15,0,18.0,163.0,2.0,25.0,171.0,153.74,118.5
2016,12,26,15,15,14.5,148.5,1.7,24.5,155.0,137.71,106.05
2016,12,26,15,30,11.0,134.0,1.4,24.0,139.0,122.17,93.92
2016,12,26,15,45,309.0,102.0,1.15,24.0,192.0,179.14,130.34
2016,12,26,16,0,607.0,70.0,0.9,24.0,245.0,192.78,126.98
2016,12,26,16,15,549.5,63.0,0.75,23.5,201.0,139.13,84.15
2016,12,26,16,30,492.0,56.0,0.6,23.0,157.0,92.04,50.66
2016,12,26,16,45,395.5,47.0,0.5,22.5,114.0,48.9,27.53
2016,12,26,17,0,299.0,38.0,0.4,22.0,71.0,31.09,20.16
2016,12,26,17,15,149.5,19.0,0.4,21.5,35.5,14.9,2.77
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,89.0,19.0,2.0,15.0,27.5,97.93,0.0
2016,12,27,8,0,178.0,38.0,2.2,15.0,55.0,201.36,152.6
2016,12,27,8,15,272.5,52.0,2.2,15.0,95.0,286.2,233.02
2016,12,27,8,30,367.0,66.0,2.2,15.0,135.0,379.1,313.17
2016,12,27,8,45,431.5,76.0,2.2,15.5,178.5,450.19,372.43
2016,12,27,9,0,496.0,86.0,2.2,16.0,222.0,524.55,431.75
2016,12,27,9,15,540.5,93.0,2.15,16.5,264.5,586.38,478.1
2016,12,27,9,30,585.0,100.0,2.1,17.0,307.0,644.87,520.2
2016,12,27,9,45,618.0,104.5,2.05,17.5,346.0,690.14,551.12
2016,12,27,10,0,651.0,109.0,2.0,18.0,385.0,733.95,580.16
2016,12,27,10,15,673.5,113.0,2.0,18.5,418.5,766.07,600.52
2016,12,27,10,30,696.0,117.0,2.0,19.0,452.0,795.82,618.98
2016,12,27,10,45,500.5,172.5,2.0,19.5,420.5,679.9,532.34
2016,12,27,11,0,305.0,228.0,2.0,20.0,389.0,550.64,432.17
2016,12,27,11,15,302.5,238.5,2.0,20.0,403.5,556.65,436.62
2016,12,27,11,30,300.0,249.0,2.0,20.0,418.0,561.29,439.13
2016,12,27,11,45,383.5,235.5,2.0,20.0,456.5,612.34,478.07
2016,12,27,12,0,467.0,222.0,2.0,20.0,495.0,676.28,524.87
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,582.2,453.14
2016,12,27,12,30,238.0,276.0,1.9,20.0,417.0,492.02,384.13
2016,12,27,12,45,134.5,257.0,1.85,20.5,336.5,378.48,296.24
2016,12,27,13,0,31.0,238.0,1.8,21.0,256.0,258.62,201.51
2016,12,27,13,15,61.5,249.5,1.75,21.0,284.5,290.88,227.72
2016,12,27,13,30,92.0,261.0,1.7,21.0,313.0,320.7,251.11
2016,12,27,13,45,61.0,238.0,1.65,21.0,272.0,270.58,211.75
2016,12,27,14,0,30.0,215.0,1.6,21.0,231.0,223.67,174.88
2016,12,27,14,15,47.0,213.5,1.55,21.0,237.5,229.39,179.89
2016,12,27,14,30,64.0,212.0,1.5,21.0,244.0,233.39,183.18
2016,12,27,14,45,273.0,178.5,1.5,21.0,299.5,309.04,242.59
2016,12,27,15,0,482.0,145.0,1.5,21.0,355.0,356.06,275.88
2016,12,27,15,15,544.0,122.0,1.45,20.5,338.5,328.53,250.92
2016,12,27,15,30,606.0,99.0,1.4,20.0,322.0,296.81,221.27
2016,12,27,15,45,564.0,92.5,1.35,20.0,280.0,241.85,174.31
2016,12,27,16,0,522.0,86.0,1.3,20.0,238.0,191.16,131.22
2016,12,27,16,15,463.5,77.0,1.15,19.5,194.5,138.09,88.59
2016,12,27,16,30,405.0,68.0,1.0,19.0,151.0,94.07,56.52
2016,12,27,16,45,320.5,55.0,0.9,18.5,110.0,52.83,32.21
2016,12,27,17,0,236.0,42.0,0.8,18.0,69.0,32.61,21.88
2016,12,27,17,15,118.0,21.0,0.8,17.5,34.5,16.42,4.39
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,11.89,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,25.61,14.07
2016,12,28,8,15,5.0,47.5,3.9,18.5,48.5,52.76,37.82
2016,12,28,8,30,10.0,68.0,4.1,19.0,70.0,78.63,60.07
2016,12,28,8,45,21.0,88.0,4.3,19.5,93.5,118.28,93.69
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,149.27,119.73
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,175.48,141.25
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,201.9,162.54
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,224.94,180.65
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,248.0,198.51
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,266.37,212.39
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,284.76,226.14
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,297.93,235.49
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,310.89,244.65
2016,12,28,11,15,146.0,247.5,4.9,24.0,329.0,410.03,323.24
2016,12,28,11,30,225.0,260.0,4.9,24.0,387.0,491.08,386.32
2016,12,28,11,45,185.0,268.5,4.9,24.5,374.5,459.9,360.04
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,428.91,334.36
2016,12,28,12,15,434.5,209.0,4.85,25.0,466.5,623.09,487.04
2016,12,28,12,30,724.0,141.0,4.8,25.0,571.0,783.0,606.5
2016,12,28,12,45,735.5,135.5,4.75,25.0,570.0,764.78,592.28
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,743.33,576.82
2016,12,28,13,15,560.5,184.0,4.6,25.0,510.0,628.51,489.41
2016,12,28,13,30,374.0,238.0,4.5,25.0,451.0,517.68,403.47
2016,12,28,13,45,213.0,234.0,4.4,25.0,355.0,377.87,295.35
2016,12,28,14,0,52.0,230.0,4.3,25.0,259.0,252.75,196.25
2016,12,28,14,15,148.5,223.5,4.1,25.0,299.0,306.27,239.35
2016,12,28,14,30,245.0,217.0,3.9,25.0,339.0,348.97,272.33
2016,12,28,14,45,315.5,191.0,3.75,25.0,336.5,342.42,266.37
2016,12,28,15,0,386.0,165.0,3.6,25.0,334.0,334.13,258.0
2016,12,28,15,15,512.5,128.0,3.2,24.5,330.5,323.34,245.91
2016,12,28,15,30,639.0,91.0,2.8,24.0,327.0,301.3,222.45
2016,12,28,15,45,604.5,84.5,2.4,24.0,286.0,246.51,175.07
2016,12,28,16,0,570.0,78.0,2.0,24.0,245.0,195.06,130.93
2016,12,28,16,15,514.0,70.0,1.8,23.0,201.0,142.58,89.03
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,96.55,55.7
2016,12,28,16,45,378.0,51.0,1.45,21.5,115.5,53.75,31.11
2016,12,28,17,0,298.0,40.0,1.3,21.0,74.0,31.14,20.4
2016,12,28,17,15,149.0,25.0,1.35,20.5,42.0,19.62,6.84
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,9.1,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,26.3,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,59.68,41.94
2016,12,29,8,15,46.0,51.0,5.5,11.0,58.5,93.81,74.53
2016,12,29,8,30,61.0,70.0,5.6,11.0,82.0,139.38,115.1
2016,12,29,8,45,69.5,89.5,5.7,11.0,106.5,157.04,131.47
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,186.72,157.51
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.5,212.07,179.24
2016,12,29,9,30,86.0,147.0,6.1,11.0,178.0,237.27,200.46
2016,12,29,9,45,87.5,164.5,6.3,11.5,199.0,258.06,217.22
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,278.62,233.53
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,282.32,235.6
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,285.69,237.4
2016,12,29,10,45,63.5,218.5,6.4,12.5,250.5,291.01,240.65
2016,12,29,11,0,59.0,229.0,6.4,13.0,260.0,296.23,243.82
2016,12,29,11,15,158.5,242.0,6.35,13.0,330.5,414.65,342.95
2016,12,29,11,30,258.0,255.0,6.3,13.0,401.0,531.42,438.08
2016,12,29,11,45,210.5,266.0,6.3,13.0,386.5,479.66,394.8
2016,12,29,12,0,163.0,277.0,6.3,13.0,372.0,444.73,365.06
2016,12,29,12,15,164.0,279.5,6.2,13.0,376.0,442.04,362.58
2016,12,29,12,30,165.0,282.0,6.1,13.0,380.0,438.76,359.6
2016,12,29,12,45,283.0,261.5,6.1,13.5,429.0,517.25,424.23
2016,12,29,13,0,401.0,241.0,6.1,14.0,478.0,574.78,470.98
2016,12,29,13,15,403.5,234.5,6.0,14.0,469.0,553.31,453.48
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,530.51,435.05
2016,12,29,13,45,444.0,210.5,5.8,14.0,456.5,529.05,433.81
2016,12,29,14,0,482.0,193.0,5.7,14.0,453.0,512.91,420.71
2016,12,29,14,15,481.5,183.0,5.65,14.0,432.0,477.3,391.32
2016,12,29,14,30,481.0,173.0,5.6,14.0,411.0,440.68,360.62
2016,12,29,14,45,443.0,167.0,5.55,14.0,375.0,388.65,316.84
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,339.57,275.02
2016,12,29,15,15,611.0,112.5,5.25,13.5,353.5,350.96,279.41
2016,12,29,15,30,817.0,64.0,5.0,13.0,368.0,335.91,258.12
2016,12,29,15,45,783.5,60.5,4.8,13.0,323.5,274.82,201.76
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,216.6,148.39
2016,12,29,16,15,699.0,52.5,4.15,12.5,231.5,157.93,97.85
2016,12,29,16,30,648.0,48.0,3.7,12.0,184.0,104.87,57.17
2016,12,29,16,45,564.5,40.5,3.3,11.5,137.0,53.82,28.2
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,26.59,17.47
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,19.18,7.59
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.5,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.88,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.51,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,22.9,14.3
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,41.48,30.26
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,45.92,33.98
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,50.36,37.71
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,140.03,113.97
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,254.35,207.85
2016,12,30,11,15,21.0,204.5,2.55,12.0,216.0,214.51,174.35
2016,12,30,11,30,9.0,195.0,2.6,12.0,201.0,192.09,155.43
2016,12,30,11,45,7.0,191.0,2.7,12.0,195.5,185.01,149.47
2016,12,30,12,0,5.0,187.0,2.8,12.0,190.0,178.25,143.77
2016,12,30,12,15,2.5,173.0,2.85,11.5,174.5,161.36,129.99
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,145.06,116.64
2016,12,30,12,45,92.5,219.0,2.95,11.0,273.5,290.41,238.9
2016,12,30,13,0,185.0,279.0,3.0,11.0,388.0,435.77,356.1
2016,12,30,13,15,100.0,244.0,3.0,11.0,302.5,313.99,256.76
2016,12,30,13,30,15.0,209.0,3.0,11.0,217.0,202.93,164.73
2016,12,30,13,45,7.5,166.0,3.05,11.0,170.0,155.45,125.76
2016,12,30,14,0,0.0,123.0,3.1,11.0,123.0,109.97,87.82
2016,12,30,14,15,0.0,130.5,3.1,10.5,130.5,116.81,93.95
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,123.59,100.01
2016,12,30,14,45,0.0,111.5,3.1,10.0,111.5,99.22,79.56
2016,12,30,15,0,0.0,85.0,3.1,10.0,85.0,75.27,59.32
2016,12,30,15,15,0.0,77.0,3.05,10.0,77.0,68.12,53.34
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,61.0,47.33
2016,12,30,15,45,0.0,60.5,3.0,10.0,60.5,53.44,40.88
2016,12,30,16,0,0.0,52.0,3.0,10.0,52.0,45.9,34.37
2016,12,30,16,15,0.0,42.5,2.75,9.5,42.5,37.48,27.08
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,29.07,19.69
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,21.56,12.96
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,14.06,6.72
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,7.9,0.04
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
